Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,2.2,-6.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,2.3,-6.6,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,2.4,-6.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,2.5,-6.85,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,2.55,-7.15,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,2.5,-7.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,2.45,-7.45,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,2.4,-7.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,2.4,-7.7,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,2.4,-7.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,2.35,-7.9,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,2.4,-8.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,2.5,-8.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,2.55,-8.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,2.6,-8.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,2.6,-8.25,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,2.6,-8.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,2.6,-8.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,2.6,-8.5,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,2.45,-8.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,2.3,-8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,2.2,-8.95,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,2.1,-9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,2.0,-9.25,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.9,-9.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.85,-9.55,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.8,-9.7,0.0,0.0,0.0
2018,1,1,7,15,35.5,3.5,2.0,-9.45,3.0,0.0,0.0
2018,1,1,7,30,71.0,7.0,2.2,-9.2,6.0,0.0,0.0
2018,1,1,7,45,217.5,17.5,2.45,-8.9,31.0,17.2,0.0
2018,1,1,8,0,364.0,28.0,2.7,-8.6,56.0,31.16,12.8
2018,1,1,8,15,504.5,34.5,2.85,-8.2,101.0,69.26,36.14
2018,1,1,8,30,645.0,41.0,3.0,-7.8,146.0,120.08,72.4
2018,1,1,8,45,709.0,46.0,3.2,-7.35,191.5,169.87,115.82
2018,1,1,9,0,773.0,51.0,3.4,-6.9,237.0,225.12,167.16
2018,1,1,9,15,810.5,54.0,3.4,-6.55,279.5,276.17,217.02
2018,1,1,9,30,848.0,57.0,3.4,-6.2,322.0,329.24,268.59
2018,1,1,9,45,873.5,59.5,3.4,-5.8,360.0,379.1,316.83
2018,1,1,10,0,899.0,62.0,3.4,-5.4,398.0,428.7,363.71
2018,1,1,10,15,916.0,64.5,3.35,-5.1,431.0,474.65,406.4
2018,1,1,10,30,933.0,67.0,3.3,-4.8,464.0,519.53,446.95
2018,1,1,10,45,944.5,68.0,3.2,-4.5,489.5,558.64,481.5
2018,1,1,11,0,956.0,69.0,3.1,-4.2,515.0,595.76,513.43
2018,1,1,11,15,963.0,70.5,3.05,-3.95,533.5,628.66,541.3
2018,1,1,11,30,970.0,72.0,3.0,-3.7,552.0,658.91,566.39
2018,1,1,11,45,973.5,72.0,2.95,-3.5,562.0,682.54,585.79
2018,1,1,12,0,977.0,72.0,2.9,-3.3,572.0,703.07,602.37
2018,1,1,12,15,977.5,72.5,2.9,-3.15,574.5,718.98,615.36
2018,1,1,12,30,978.0,73.0,2.9,-3.0,577.0,731.52,625.27
2018,1,1,12,45,975.5,72.5,2.85,-2.85,571.0,737.51,629.42
2018,1,1,13,0,973.0,72.0,2.8,-2.7,565.0,739.99,630.99
2018,1,1,13,15,967.5,71.5,2.85,-2.65,551.0,736.97,629.2
2018,1,1,13,30,962.0,71.0,2.9,-2.6,537.0,730.51,624.87
2018,1,1,13,45,952.5,70.0,2.9,-2.5,515.5,717.45,615.05
2018,1,1,14,0,943.0,69.0,2.9,-2.4,494.0,701.2,602.63
2018,1,1,14,15,929.0,67.5,2.9,-2.45,465.5,678.42,584.63
2018,1,1,14,30,915.0,66.0,2.9,-2.5,437.0,652.91,564.11
2018,1,1,14,45,895.0,63.5,2.9,-2.55,402.0,623.82,540.11
2018,1,1,15,0,875.0,61.0,2.9,-2.6,367.0,588.78,510.72
2018,1,1,15,15,846.0,58.0,2.8,-2.85,327.0,546.37,474.39
2018,1,1,15,30,817.0,55.0,2.7,-3.1,287.0,502.95,436.13
2018,1,1,15,45,772.5,51.0,2.6,-3.3,243.0,450.14,388.61
2018,1,1,16,0,728.0,47.0,2.5,-3.5,199.0,398.08,340.15
2018,1,1,16,15,655.5,41.5,2.3,-4.1,154.5,333.89,280.25
2018,1,1,16,30,583.0,36.0,2.1,-4.7,110.0,273.33,221.45
2018,1,1,16,45,428.0,28.0,1.9,-5.3,70.5,192.15,135.37
2018,1,1,17,0,273.0,20.0,1.7,-5.9,31.0,99.03,0.0
2018,1,1,17,15,136.5,10.0,1.85,-6.15,15.5,43.83,0.0
2018,1,1,17,30,0.0,0.0,2.0,-6.4,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,2.15,-6.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,2.4,-7.15,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,2.5,-7.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,2.45,-7.8,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.4,-8.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.3,-8.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.2,-8.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.1,-8.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.0,-9.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.85,-9.35,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.7,-9.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.6,-9.8,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.5,-10.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.4,-10.25,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.25,-10.65,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.2,-10.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.15,-10.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,-11.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,-11.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,-11.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,-11.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.1,-11.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,-11.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.1,-11.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,-12.15,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.1,-12.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.1,-12.4,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.1,-12.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,-12.55,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,-12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.0,-12.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,-12.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.0,-12.9,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,-13.0,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,-13.05,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,-13.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,-13.2,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,-13.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,-13.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,-13.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.95,-13.5,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.9,-13.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.9,-13.65,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.85,-13.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.8,-13.7,0.0,0.0,0.0
2018,1,2,7,15,46.5,4.0,1.05,-13.1,3.0,0.0,0.0
2018,1,2,7,30,93.0,8.0,1.3,-12.5,6.0,0.0,0.0
2018,1,2,7,45,298.5,16.0,1.55,-11.9,34.5,15.73,0.0
2018,1,2,8,0,504.0,24.0,1.8,-11.3,63.0,30.79,11.11
2018,1,2,8,15,601.5,29.5,1.9,-10.8,105.5,70.59,34.07
2018,1,2,8,30,699.0,35.0,2.0,-10.3,148.0,120.13,70.55
2018,1,2,8,45,755.0,39.0,2.15,-9.8,193.0,170.77,115.3
2018,1,2,9,0,811.0,43.0,2.3,-9.3,238.0,225.36,166.78
2018,1,2,9,15,846.0,45.0,2.2,-8.8,280.0,276.32,216.86
2018,1,2,9,30,881.0,47.0,2.1,-8.3,322.0,328.94,268.09
2018,1,2,9,45,904.5,49.5,2.0,-7.75,360.5,379.24,316.45
2018,1,2,10,0,928.0,52.0,1.9,-7.2,399.0,429.54,363.32
2018,1,2,10,15,944.0,53.5,1.8,-6.7,431.5,475.13,404.82
2018,1,2,10,30,960.0,55.0,1.7,-6.2,464.0,519.49,443.82
2018,1,2,10,45,971.0,55.5,1.55,-5.65,489.5,558.71,476.89
2018,1,2,11,0,982.0,56.0,1.4,-5.1,515.0,595.84,506.94
2018,1,2,11,15,989.5,56.5,1.3,-4.65,533.5,628.66,532.97
2018,1,2,11,30,997.0,57.0,1.2,-4.2,552.0,658.77,556.0
2018,1,2,11,45,1000.5,57.5,1.1,-3.75,562.5,683.54,574.14
2018,1,2,12,0,1004.0,58.0,1.0,-3.3,573.0,705.12,589.28
2018,1,2,12,15,1005.0,58.0,0.9,-2.9,575.5,721.21,599.58
2018,1,2,12,30,1006.0,58.0,0.8,-2.5,578.0,733.84,606.56
2018,1,2,12,45,1004.0,58.0,0.7,-2.15,572.5,740.94,609.52
2018,1,2,13,0,1002.0,58.0,0.6,-1.8,567.0,744.45,609.93
2018,1,2,13,15,997.0,58.0,0.55,-1.5,553.5,742.36,607.27
2018,1,2,13,30,992.0,58.0,0.5,-1.2,540.0,736.74,602.23
2018,1,2,13,45,983.5,56.5,0.4,-0.95,518.5,723.53,591.05
2018,1,2,14,0,975.0,55.0,0.3,-0.7,497.0,706.99,577.67
2018,1,2,14,15,962.5,54.0,0.3,-0.65,468.5,685.29,562.36
2018,1,2,14,30,950.0,53.0,0.3,-0.6,440.0,660.68,543.96
2018,1,2,14,45,931.0,51.5,0.3,-0.55,405.5,628.84,519.64
2018,1,2,15,0,912.0,50.0,0.3,-0.5,371.0,594.83,493.07
2018,1,2,15,15,885.0,48.0,0.35,-0.8,331.0,553.9,461.4
2018,1,2,15,30,858.0,46.0,0.4,-1.1,291.0,511.89,427.58
2018,1,2,15,45,816.5,43.0,0.45,-1.4,247.5,460.79,384.89
2018,1,2,16,0,775.0,40.0,0.5,-1.7,204.0,410.46,340.86
2018,1,2,16,15,707.5,35.5,0.6,-2.25,159.0,350.68,287.64
2018,1,2,16,30,640.0,31.0,0.7,-2.8,114.0,291.66,232.31
2018,1,2,16,45,480.5,25.0,0.75,-3.3,73.5,204.03,144.04
2018,1,2,17,0,321.0,19.0,0.8,-3.8,33.0,119.75,0.0
2018,1,2,17,15,160.5,9.5,0.85,-4.05,16.5,49.61,0.0
2018,1,2,17,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,-5.15,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,-5.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,-5.8,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,-6.15,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,-6.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,-6.45,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-6.7,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.05,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,-7.3,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,-7.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,-7.4,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,-7.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.85,-7.45,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.8,-7.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.8,-7.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.75,-7.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.7,-7.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.7,-7.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.7,-7.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.7,-7.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.65,-7.7,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.6,-7.75,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.6,-7.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.6,-7.75,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.55,-7.65,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.5,-7.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.5,-7.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.45,-7.5,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.4,-7.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.45,-7.5,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.55,-7.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.6,-7.55,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2018,1,3,7,15,11.0,1.5,0.7,-7.25,1.5,0.0,0.0
2018,1,3,7,30,22.0,3.0,0.8,-7.0,3.0,0.0,0.0
2018,1,3,7,45,11.0,8.0,0.85,-6.75,8.0,7.86,0.0
2018,1,3,8,0,0.0,13.0,0.9,-6.5,13.0,12.54,3.52
2018,1,3,8,15,0.0,20.5,1.0,-6.25,20.5,19.78,11.81
2018,1,3,8,30,0.0,28.0,1.1,-6.0,28.0,27.03,18.78
2018,1,3,8,45,37.0,44.0,1.25,-5.75,53.0,49.06,37.35
2018,1,3,9,0,74.0,60.0,1.4,-5.5,78.0,75.25,60.02
2018,1,3,9,15,242.5,81.0,1.3,-5.1,154.0,146.2,118.87
2018,1,3,9,30,411.0,102.0,1.2,-4.7,230.0,234.17,193.54
2018,1,3,9,45,330.5,119.0,1.15,-4.3,230.0,241.84,203.61
2018,1,3,10,0,250.0,136.0,1.1,-3.9,230.0,239.34,203.77
2018,1,3,10,15,154.5,151.0,1.1,-3.45,210.5,220.71,188.89
2018,1,3,10,30,59.0,166.0,1.1,-3.0,191.0,193.81,165.67
2018,1,3,10,45,90.5,181.0,1.1,-2.55,222.0,227.85,194.93
2018,1,3,11,0,122.0,196.0,1.1,-2.1,253.0,268.0,228.78
2018,1,3,11,15,83.0,185.5,0.9,-1.85,225.0,234.53,199.44
2018,1,3,11,30,44.0,175.0,0.7,-1.6,197.0,202.79,171.65
2018,1,3,11,45,43.0,191.0,0.55,-1.35,213.0,220.51,186.23
2018,1,3,12,0,42.0,207.0,0.4,-1.1,229.0,238.39,200.38
2018,1,3,12,15,27.0,195.0,0.35,-1.0,209.0,216.97,181.87
2018,1,3,12,30,12.0,183.0,0.3,-0.9,189.0,189.7,158.68
2018,1,3,12,45,8.0,166.5,0.25,-0.85,170.5,170.26,142.33
2018,1,3,13,0,4.0,150.0,0.2,-0.8,152.0,150.78,125.83
2018,1,3,13,15,2.0,124.0,0.3,-0.8,125.0,122.92,102.3
2018,1,3,13,30,0.0,98.0,0.4,-0.8,98.0,95.28,78.63
2018,1,3,13,45,0.0,79.0,0.45,-0.8,79.0,76.4,62.32
2018,1,3,14,0,0.0,60.0,0.5,-0.8,60.0,57.99,46.22
2018,1,3,14,15,0.0,54.5,0.55,-0.85,54.5,52.66,41.61
2018,1,3,14,30,0.0,49.0,0.6,-0.9,49.0,47.34,36.95
2018,1,3,14,45,0.0,46.0,0.65,-0.95,46.0,44.43,34.43
2018,1,3,15,0,0.0,43.0,0.7,-1.0,43.0,41.53,31.88
2018,1,3,15,15,0.0,47.0,0.65,-1.2,47.0,45.39,35.43
2018,1,3,15,30,0.0,51.0,0.6,-1.4,51.0,49.27,38.94
2018,1,3,15,45,0.0,46.5,0.55,-1.55,46.5,44.92,34.98
2018,1,3,16,0,0.0,42.0,0.5,-1.7,42.0,40.57,30.94
2018,1,3,16,15,0.0,33.5,0.5,-1.85,33.5,32.35,23.31
2018,1,3,16,30,0.0,25.0,0.5,-2.0,25.0,24.13,15.58
2018,1,3,16,45,10.0,17.0,0.55,-2.15,17.5,19.92,10.27
2018,1,3,17,0,20.0,9.0,0.6,-2.3,10.0,15.79,0.0
2018,1,3,17,15,10.0,4.5,0.6,-2.4,5.0,6.95,0.0
2018,1,3,17,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.65,-2.6,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.75,-2.95,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.85,-3.9,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.95,-4.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.15,-5.35,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.2,-5.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.25,-5.65,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,-5.8,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.35,-5.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.6,-6.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,-6.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,-6.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.8,-6.8,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,-6.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,-7.05,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,-7.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.05,-7.3,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.1,-7.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.15,-7.45,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.15,-7.65,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.1,-7.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.1,-7.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.1,-8.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.0,-8.1,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,-8.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,-8.3,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,-8.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,-8.45,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,-8.55,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,-8.6,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.55,-8.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.45,-8.75,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,-8.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,-8.75,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,7,15,29.0,3.5,2.1,-8.05,3.0,0.0,0.0
2018,1,4,7,30,58.0,7.0,2.7,-7.4,6.0,0.0,0.0
2018,1,4,7,45,223.0,18.0,3.35,-6.75,32.5,17.69,0.0
2018,1,4,8,0,388.0,29.0,4.0,-6.1,59.0,31.52,12.99
2018,1,4,8,15,495.0,36.5,4.3,-5.75,100.0,68.05,35.4
2018,1,4,8,30,602.0,44.0,4.6,-5.4,141.0,116.33,70.55
2018,1,4,8,45,665.5,49.0,4.95,-5.05,185.5,163.86,111.65
2018,1,4,9,0,729.0,54.0,5.3,-4.7,230.0,216.93,160.8
2018,1,4,9,15,770.5,57.5,5.35,-4.45,272.5,267.64,210.13
2018,1,4,9,30,812.0,61.0,5.4,-4.2,315.0,320.85,261.87
2018,1,4,9,45,841.0,63.0,5.5,-3.95,353.5,370.13,310.04
2018,1,4,10,0,870.0,65.0,5.6,-3.7,392.0,420.03,357.89
2018,1,4,10,15,889.5,66.5,5.65,-3.5,424.5,465.48,401.05
2018,1,4,10,30,909.0,68.0,5.7,-3.3,457.0,509.1,441.68
2018,1,4,10,45,922.5,69.5,5.7,-3.1,483.5,549.27,478.38
2018,1,4,11,0,936.0,71.0,5.7,-2.9,510.0,587.67,512.75
2018,1,4,11,15,947.5,72.0,5.7,-2.7,530.5,622.38,543.33
2018,1,4,11,30,959.0,73.0,5.7,-2.5,551.0,654.73,571.37
2018,1,4,11,45,968.0,73.5,5.75,-2.35,564.0,682.43,595.36
2018,1,4,12,0,977.0,74.0,5.8,-2.2,577.0,707.27,616.68
2018,1,4,12,15,977.5,74.0,5.8,-2.1,579.5,722.98,630.16
2018,1,4,12,30,978.0,74.0,5.8,-2.0,582.0,735.31,640.33
2018,1,4,12,45,975.0,74.0,5.8,-1.95,576.5,741.86,645.66
2018,1,4,13,0,972.0,74.0,5.8,-1.9,571.0,744.91,648.3
2018,1,4,13,15,967.5,73.0,5.85,-1.95,557.5,742.31,646.89
2018,1,4,13,30,963.0,72.0,5.9,-2.0,544.0,736.24,642.8
2018,1,4,13,45,954.5,71.0,5.9,-2.05,523.0,724.11,633.63
2018,1,4,14,0,946.0,70.0,5.9,-2.1,502.0,708.74,621.88
2018,1,4,14,15,932.0,68.5,5.85,-2.3,473.5,686.13,603.54
2018,1,4,14,30,918.0,67.0,5.8,-2.5,445.0,660.75,582.47
2018,1,4,14,45,898.0,64.5,5.75,-2.7,410.0,631.77,557.82
2018,1,4,15,0,878.0,62.0,5.7,-2.9,375.0,596.76,527.61
2018,1,4,15,15,849.0,59.5,5.6,-3.25,335.0,554.88,490.86
2018,1,4,15,30,820.0,57.0,5.5,-3.6,295.0,511.94,452.13
2018,1,4,15,45,775.5,53.0,5.4,-3.95,251.0,458.88,403.44
2018,1,4,16,0,731.0,49.0,5.3,-4.3,207.0,406.52,353.83
2018,1,4,16,15,657.5,43.5,5.1,-4.7,162.0,341.37,291.74
2018,1,4,16,30,584.0,38.0,4.9,-5.1,117.0,279.88,231.28
2018,1,4,16,45,440.5,30.0,4.75,-5.45,77.0,202.22,151.06
2018,1,4,17,0,297.0,22.0,4.6,-5.8,37.0,121.06,0.0
2018,1,4,17,15,148.5,11.0,4.55,-6.05,18.5,48.69,0.0
2018,1,4,17,30,0.0,0.0,4.5,-6.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,4.45,-6.5,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.35,-7.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.3,-7.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.25,-7.45,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,-7.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.15,-7.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.1,-7.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.1,-8.05,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.1,-8.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.05,-8.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.0,-8.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.9,-8.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.8,-8.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.75,-8.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.7,-8.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.6,-9.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.5,-9.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.4,-9.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.3,-9.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.2,-9.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.1,-9.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.95,-9.45,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.8,-9.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.7,-9.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,-9.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.5,-9.8,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.4,-9.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.4,-9.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.4,-10.0,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.35,-10.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,-10.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.3,-10.25,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,-10.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.3,-10.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.3,-10.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.25,-10.45,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.2,-10.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.15,-10.6,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.1,-10.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.05,-10.75,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.0,-10.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.95,-10.9,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.85,-11.1,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,-11.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,-11.25,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.65,-11.35,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,-11.4,0.0,0.0,0.0
2018,1,5,7,15,38.5,3.5,1.9,-10.85,3.0,0.0,0.0
2018,1,5,7,30,77.0,7.0,2.2,-10.3,6.0,0.0,0.0
2018,1,5,7,45,248.0,16.5,2.5,-9.75,32.0,16.22,0.0
2018,1,5,8,0,419.0,26.0,2.8,-9.2,58.0,30.3,12.15
2018,1,5,8,15,540.0,32.5,3.05,-8.7,102.0,67.97,34.14
2018,1,5,8,30,661.0,39.0,3.3,-8.2,146.0,118.06,70.05
2018,1,5,8,45,719.0,43.0,3.5,-7.65,190.5,166.67,112.54
2018,1,5,9,0,777.0,47.0,3.7,-7.1,235.0,220.18,162.63
2018,1,5,9,15,813.0,50.5,3.75,-6.7,277.5,271.69,213.14
2018,1,5,9,30,849.0,54.0,3.8,-6.3,320.0,325.13,265.31
2018,1,5,9,45,872.0,56.5,3.85,-5.9,358.0,374.23,313.28
2018,1,5,10,0,895.0,59.0,3.9,-5.5,396.0,423.31,360.14
2018,1,5,10,15,913.0,61.0,3.9,-5.15,429.0,469.37,403.25
2018,1,5,10,30,931.0,63.0,3.9,-4.8,462.0,514.45,444.35
2018,1,5,10,45,943.5,64.0,3.9,-4.4,488.0,554.4,480.01
2018,1,5,11,0,956.0,65.0,3.9,-4.0,514.0,592.44,513.16
2018,1,5,11,15,964.0,65.0,3.9,-3.7,532.5,624.68,540.95
2018,1,5,11,30,972.0,65.0,3.9,-3.4,551.0,654.33,566.03
2018,1,5,11,45,977.5,65.0,3.9,-3.1,562.0,679.65,587.09
2018,1,5,12,0,983.0,65.0,3.9,-2.8,573.0,701.93,605.35
2018,1,5,12,15,983.0,66.0,3.9,-2.55,576.0,718.58,618.75
2018,1,5,12,30,983.0,67.0,3.9,-2.3,579.0,731.83,628.67
2018,1,5,12,45,980.0,67.0,3.9,-2.05,573.5,738.47,633.44
2018,1,5,13,0,977.0,67.0,3.9,-1.8,568.0,741.59,635.58
2018,1,5,13,15,971.5,66.5,3.9,-1.7,555.0,738.93,633.64
2018,1,5,13,30,966.0,66.0,3.9,-1.6,542.0,732.8,629.1
2018,1,5,13,45,957.0,65.5,3.9,-1.45,521.0,720.94,620.01
2018,1,5,14,0,948.0,65.0,3.9,-1.3,500.0,705.83,608.43
2018,1,5,14,15,935.5,63.5,3.85,-1.35,472.0,684.18,591.39
2018,1,5,14,30,923.0,62.0,3.8,-1.4,444.0,659.69,571.34
2018,1,5,14,45,904.0,60.0,3.75,-1.4,409.5,628.01,545.0
2018,1,5,15,0,885.0,58.0,3.7,-1.4,375.0,594.2,516.33
2018,1,5,15,15,858.0,55.0,3.5,-1.65,335.5,552.87,480.7
2018,1,5,15,30,831.0,52.0,3.3,-1.9,296.0,513.79,445.86
2018,1,5,15,45,783.5,49.0,3.1,-2.15,251.5,460.08,397.63
2018,1,5,16,0,736.0,46.0,2.9,-2.4,207.0,407.28,348.75
2018,1,5,16,15,649.5,41.5,2.6,-3.05,160.5,337.53,284.55
2018,1,5,16,30,563.0,37.0,2.3,-3.7,114.0,272.48,222.9
2018,1,5,16,45,451.5,29.5,2.0,-4.35,76.5,201.3,150.52
2018,1,5,17,0,340.0,22.0,1.7,-5.0,39.0,135.44,0.0
2018,1,5,17,15,170.0,11.0,1.75,-5.3,19.5,54.53,0.0
2018,1,5,17,30,0.0,0.0,1.8,-5.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.85,-5.85,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.9,-6.5,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.9,-6.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,-7.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,-7.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.8,-7.7,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.75,-8.2,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.7,-8.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.65,-8.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,-8.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,-9.1,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.5,-9.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.45,-9.5,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.4,-9.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.3,-9.9,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.2,-10.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.15,-10.3,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,-10.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.1,-10.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.1,-10.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.05,-10.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.0,-11.0,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.0,-11.15,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,-11.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,-11.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,-11.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.0,-11.6,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,-11.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.0,-11.75,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.0,-11.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.0,-11.9,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.0,-12.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.0,-12.05,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,-12.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,-12.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,-12.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,-12.35,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,-12.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,-12.45,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,-12.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.95,-12.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,-12.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,-12.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,-12.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,-12.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,7,15,41.0,4.0,1.2,-12.3,3.0,0.0,0.0
2018,1,6,7,30,82.0,8.0,1.5,-11.7,6.0,0.0,0.0
2018,1,6,7,45,278.5,16.5,1.8,-11.1,34.0,16.22,0.0
2018,1,6,8,0,475.0,25.0,2.1,-10.5,62.0,29.78,11.47
2018,1,6,8,15,576.5,31.5,2.45,-10.0,105.0,69.1,34.03
2018,1,6,8,30,678.0,38.0,2.8,-9.5,148.0,118.74,70.2
2018,1,6,8,45,723.5,42.5,3.1,-8.95,190.5,166.62,112.73
2018,1,6,9,0,769.0,47.0,3.4,-8.4,233.0,218.14,161.72
2018,1,6,9,15,805.0,51.0,3.45,-8.0,276.0,269.84,212.49
2018,1,6,9,30,841.0,55.0,3.5,-7.6,319.0,323.5,264.93
2018,1,6,9,45,885.0,56.5,3.55,-7.2,363.5,378.86,317.98
2018,1,6,10,0,929.0,58.0,3.6,-6.8,408.0,435.95,371.51
2018,1,6,10,15,949.0,60.0,3.55,-6.4,443.0,484.33,416.47
2018,1,6,10,30,969.0,62.0,3.5,-6.0,478.0,531.81,459.38
2018,1,6,10,45,980.0,63.0,3.4,-5.6,504.5,572.39,495.23
2018,1,6,11,0,991.0,64.0,3.3,-5.2,531.0,610.87,528.3
2018,1,6,11,15,999.0,64.5,3.25,-4.9,550.5,644.76,557.07
2018,1,6,11,30,1007.0,65.0,3.2,-4.6,570.0,675.96,582.97
2018,1,6,11,45,1009.0,65.5,3.15,-4.3,580.0,700.56,602.99
2018,1,6,12,0,1011.0,66.0,3.1,-4.0,590.0,721.88,620.02
2018,1,6,12,15,1003.0,66.0,3.1,-3.8,588.0,732.72,628.65
2018,1,6,12,30,995.0,66.0,3.1,-3.6,586.0,739.86,633.76
2018,1,6,12,45,993.5,65.5,3.05,-3.35,581.0,747.14,638.77
2018,1,6,13,0,992.0,65.0,3.0,-3.1,576.0,750.86,641.09
2018,1,6,13,15,987.0,65.0,3.05,-3.0,563.0,749.22,640.24
2018,1,6,13,30,982.0,65.0,3.1,-2.9,550.0,744.05,636.78
2018,1,6,13,45,974.0,63.5,3.1,-2.8,529.0,731.66,627.47
2018,1,6,14,0,966.0,62.0,3.1,-2.7,508.0,715.93,615.64
2018,1,6,14,15,953.0,61.0,3.05,-2.7,480.0,694.35,599.06
2018,1,6,14,30,940.0,60.0,3.0,-2.7,452.0,669.88,579.14
2018,1,6,14,45,922.0,57.5,3.0,-2.75,417.0,637.87,553.05
2018,1,6,15,0,904.0,55.0,3.0,-2.8,382.0,603.63,524.5
2018,1,6,15,15,877.0,53.0,2.9,-3.05,342.0,562.98,489.8
2018,1,6,15,30,850.0,51.0,2.8,-3.3,302.0,521.23,453.14
2018,1,6,15,45,809.5,48.0,2.65,-3.55,258.5,473.78,410.22
2018,1,6,16,0,769.0,45.0,2.5,-3.8,215.0,423.31,363.33
2018,1,6,16,15,703.0,40.0,2.3,-4.45,169.5,360.46,304.85
2018,1,6,16,30,637.0,35.0,2.1,-5.1,124.0,300.83,247.23
2018,1,6,16,45,501.5,28.5,1.85,-5.8,83.0,219.3,166.45
2018,1,6,17,0,366.0,22.0,1.6,-6.5,42.0,140.67,5.06
2018,1,6,17,15,183.0,11.0,1.75,-6.75,21.0,58.28,0.0
2018,1,6,17,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.05,-7.25,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.2,-7.95,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.2,-8.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.15,-8.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,-8.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.05,-9.15,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,-9.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.9,-9.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,-9.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.65,-10.05,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.5,-10.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,-10.45,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.3,-10.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.25,-10.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,-11.15,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,-11.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.05,-11.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,-11.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,-11.7,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,-11.8,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,-11.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,-12.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,-12.05,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,-12.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.85,-12.2,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,-12.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.8,-12.35,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,-12.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.8,-12.45,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.8,-12.55,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,-12.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.75,-12.6,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,-12.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,-12.65,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,-12.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,-12.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,-12.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,-12.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,-13.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,-13.05,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.85,-13.1,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,-13.1,0.0,0.0,0.0
2018,1,7,7,15,40.0,3.5,1.05,-12.65,3.0,0.0,0.0
2018,1,7,7,30,80.0,7.0,1.2,-12.2,6.0,0.0,0.0
2018,1,7,7,45,269.0,16.5,1.35,-11.75,33.5,16.22,0.0
2018,1,7,8,0,458.0,26.0,1.5,-11.3,61.0,30.33,12.31
2018,1,7,8,15,555.5,32.0,1.5,-10.6,102.5,67.87,33.91
2018,1,7,8,30,653.0,38.0,1.5,-9.9,144.0,115.45,68.45
2018,1,7,8,45,711.0,42.0,1.5,-9.2,188.0,163.72,110.49
2018,1,7,9,0,769.0,46.0,1.5,-8.5,232.0,216.92,159.88
2018,1,7,9,15,797.0,50.0,1.4,-7.95,273.0,266.53,208.23
2018,1,7,9,30,825.0,54.0,1.3,-7.4,314.0,317.37,257.15
2018,1,7,9,45,855.0,56.5,1.2,-6.9,353.5,368.12,304.83
2018,1,7,10,0,885.0,59.0,1.1,-6.4,393.0,419.48,351.51
2018,1,7,10,15,897.0,60.5,1.0,-5.95,423.5,462.17,389.66
2018,1,7,10,30,909.0,62.0,0.9,-5.5,454.0,503.46,425.18
2018,1,7,10,45,920.0,64.0,0.8,-5.05,480.0,543.16,457.97
2018,1,7,11,0,931.0,66.0,0.7,-4.6,506.0,580.96,487.93
2018,1,7,11,15,938.5,67.0,0.75,-4.2,524.5,613.53,514.59
2018,1,7,11,30,946.0,68.0,0.8,-3.8,543.0,643.58,538.77
2018,1,7,11,45,950.0,68.5,0.85,-3.45,554.0,668.2,558.43
2018,1,7,12,0,954.0,69.0,0.9,-3.1,565.0,689.83,575.54
2018,1,7,12,15,946.0,72.0,1.0,-2.8,566.0,703.27,586.8
2018,1,7,12,30,938.0,75.0,1.1,-2.5,567.0,713.24,594.94
2018,1,7,12,45,942.5,73.0,1.2,-2.25,564.0,722.58,602.71
2018,1,7,13,0,947.0,71.0,1.3,-2.0,561.0,728.59,608.06
2018,1,7,13,15,942.0,70.5,1.35,-1.85,548.0,726.45,606.99
2018,1,7,13,30,937.0,70.0,1.4,-1.7,535.0,720.94,603.57
2018,1,7,13,45,857.5,82.5,1.45,-1.55,495.5,680.83,573.48
2018,1,7,14,0,778.0,95.0,1.5,-1.4,456.0,637.13,539.21
2018,1,7,14,15,696.5,102.0,1.55,-1.45,411.5,582.81,496.52
2018,1,7,14,30,615.0,109.0,1.6,-1.5,367.0,528.13,452.67
2018,1,7,14,45,680.5,92.0,1.6,-1.5,356.5,537.78,461.7
2018,1,7,15,0,746.0,75.0,1.6,-1.5,346.0,539.11,462.97
2018,1,7,15,15,674.5,75.0,1.5,-1.7,300.5,482.38,415.0
2018,1,7,15,30,603.0,75.0,1.4,-1.9,255.0,424.71,365.81
2018,1,7,15,45,505.5,71.0,1.3,-2.15,207.0,351.79,302.86
2018,1,7,16,0,408.0,67.0,1.2,-2.4,159.0,281.89,241.32
2018,1,7,16,15,327.0,58.0,1.1,-2.75,121.5,222.25,187.61
2018,1,7,16,30,246.0,49.0,1.0,-3.1,84.0,168.48,138.29
2018,1,7,16,45,194.0,35.0,0.85,-3.45,56.5,125.02,95.1
2018,1,7,17,0,142.0,21.0,0.7,-3.8,29.0,77.27,10.64
2018,1,7,17,15,71.0,10.5,0.75,-3.85,14.5,28.89,0.0
2018,1,7,17,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,-3.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,-5.05,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,-5.55,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,-5.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.25,-6.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.3,-6.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.35,-6.2,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.4,-6.15,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.4,-6.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.4,-6.3,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.4,-6.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.35,-6.7,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.3,-7.05,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.3,-7.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.3,-7.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.3,-7.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.3,-7.6,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,-7.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,-7.8,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.35,-7.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,-7.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.45,-7.95,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,-8.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.5,-8.05,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.5,-8.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.55,-8.15,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.6,-8.2,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.55,-8.25,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.5,-8.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.45,-8.35,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.35,-8.35,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.3,-8.3,0.0,0.0,0.0
2018,1,8,7,15,21.5,3.0,1.55,-7.75,2.5,0.0,0.0
2018,1,8,7,30,43.0,6.0,1.8,-7.2,5.0,0.0,0.0
2018,1,8,7,45,181.5,17.5,2.05,-6.65,29.5,17.2,0.0
2018,1,8,8,0,320.0,29.0,2.3,-6.1,54.0,29.41,12.83
2018,1,8,8,15,421.5,37.0,2.4,-5.4,92.0,62.36,33.43
2018,1,8,8,30,523.0,45.0,2.5,-4.7,130.0,105.63,64.55
2018,1,8,8,45,585.5,51.0,2.6,-4.0,172.0,150.28,102.5
2018,1,8,9,0,648.0,57.0,2.7,-3.3,214.0,200.49,147.96
2018,1,8,9,15,687.5,61.5,2.8,-2.6,254.5,248.17,193.17
2018,1,8,9,30,727.0,66.0,2.9,-1.9,295.0,298.74,240.85
2018,1,8,9,45,752.0,69.5,3.05,-1.2,331.0,344.72,284.32
2018,1,8,10,0,777.0,73.0,3.2,-0.5,367.0,391.24,327.28
2018,1,8,10,15,785.0,77.5,3.15,-0.2,396.0,431.5,364.26
2018,1,8,10,30,793.0,82.0,3.1,0.1,425.0,470.39,399.03
2018,1,8,10,45,772.5,91.0,3.05,0.45,441.0,497.78,423.21
2018,1,8,11,0,752.0,100.0,3.0,0.8,457.0,522.51,444.36
2018,1,8,11,15,477.0,160.0,3.0,0.85,389.5,448.09,381.88
2018,1,8,11,30,202.0,220.0,3.0,0.9,322.0,349.9,297.47
2018,1,8,11,45,136.0,220.5,3.0,1.0,290.0,315.01,267.67
2018,1,8,12,0,70.0,221.0,3.0,1.1,258.0,271.19,229.62
2018,1,8,12,15,46.5,208.0,2.9,1.1,232.5,243.53,205.91
2018,1,8,12,30,23.0,195.0,2.8,1.1,207.0,209.38,176.47
2018,1,8,12,45,12.0,174.0,2.75,1.15,180.5,180.59,151.78
2018,1,8,13,0,1.0,153.0,2.7,1.2,154.0,151.68,126.8
2018,1,8,13,15,3.0,158.5,2.6,1.25,160.0,159.06,133.3
2018,1,8,13,30,5.0,164.0,2.5,1.3,166.0,166.6,139.87
2018,1,8,13,45,4.5,158.0,2.4,1.3,160.0,160.42,134.69
2018,1,8,14,0,4.0,152.0,2.3,1.3,154.0,154.29,129.57
2018,1,8,14,15,3.5,145.5,2.2,1.25,147.0,147.67,124.07
2018,1,8,14,30,3.0,139.0,2.1,1.2,140.0,141.13,118.62
2018,1,8,14,45,2.0,114.5,2.0,1.15,115.0,114.94,96.06
2018,1,8,15,0,1.0,90.0,1.9,1.1,90.0,88.95,73.46
2018,1,8,15,15,0.5,60.5,1.8,0.9,60.5,58.75,46.93
2018,1,8,15,30,0.0,31.0,1.7,0.7,31.0,29.92,21.26
2018,1,8,15,45,0.0,28.5,1.65,0.5,28.5,27.5,19.11
2018,1,8,16,0,0.0,26.0,1.6,0.3,26.0,25.09,16.88
2018,1,8,16,15,0.0,21.5,1.55,0.1,21.5,20.74,12.86
2018,1,8,16,30,0.0,17.0,1.5,-0.1,17.0,16.39,8.78
2018,1,8,16,45,0.0,12.0,1.45,-0.25,12.0,11.57,4.07
2018,1,8,17,0,0.0,7.0,1.4,-0.4,7.0,6.75,0.0
2018,1,8,17,15,0.0,3.5,1.35,-0.45,3.5,3.44,0.0
2018,1,8,17,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.15,-0.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.05,-0.7,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.15,-1.05,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.05,-1.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.95,-0.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.85,-0.6,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,1,9,7,15,23.5,3.0,0.9,0.25,2.5,0.0,0.0
2018,1,9,7,30,47.0,6.0,1.0,0.6,5.0,0.0,0.0
2018,1,9,7,45,190.0,17.0,1.1,0.95,29.5,16.71,0.0
2018,1,9,8,0,333.0,28.0,1.2,1.3,54.0,28.36,11.69
2018,1,9,8,15,435.5,35.5,1.3,1.65,92.5,61.62,31.45
2018,1,9,8,30,538.0,43.0,1.4,2.0,131.0,105.27,61.96
2018,1,9,8,45,599.5,48.5,1.5,2.35,173.0,150.05,99.21
2018,1,9,9,0,661.0,54.0,1.6,2.7,215.0,200.93,144.32
2018,1,9,9,15,703.5,57.0,1.5,3.2,255.5,248.42,188.13
2018,1,9,9,30,746.0,60.0,1.4,3.7,296.0,298.69,234.1
2018,1,9,9,45,775.5,62.0,1.35,4.2,333.0,345.64,276.85
2018,1,9,10,0,805.0,64.0,1.3,4.7,370.0,393.42,319.16
2018,1,9,10,15,824.0,66.0,1.25,5.45,401.5,437.07,356.64
2018,1,9,10,30,843.0,68.0,1.2,6.2,433.0,480.08,392.3
2018,1,9,10,45,857.0,69.0,1.1,6.9,458.5,517.25,422.0
2018,1,9,11,0,871.0,70.0,1.0,7.6,484.0,553.86,450.12
2018,1,9,11,15,879.0,71.0,1.0,8.45,502.5,585.25,473.85
2018,1,9,11,30,887.0,72.0,1.0,9.3,521.0,614.33,495.19
2018,1,9,11,45,891.5,72.5,0.95,10.15,531.5,638.2,511.62
2018,1,9,12,0,896.0,73.0,0.9,11.0,542.0,659.28,525.56
2018,1,9,12,15,894.5,73.5,0.8,11.45,544.5,673.51,534.3
2018,1,9,12,30,893.0,74.0,0.7,11.9,547.0,684.6,540.11
2018,1,9,12,45,888.0,75.0,0.6,12.4,542.0,690.69,542.06
2018,1,9,13,0,883.0,76.0,0.5,12.9,537.0,693.56,541.8
2018,1,9,13,15,862.0,79.0,0.4,13.05,520.5,688.34,536.61
2018,1,9,13,30,841.0,82.0,0.3,13.2,504.0,676.39,526.92
2018,1,9,13,45,844.5,77.5,0.15,13.35,487.5,669.6,520.56
2018,1,9,14,0,848.0,73.0,0.0,13.5,471.0,659.65,512.74
2018,1,9,14,15,834.0,72.0,0.1,13.35,445.0,639.16,499.37
2018,1,9,14,30,820.0,71.0,0.2,13.2,419.0,616.14,484.45
2018,1,9,14,45,799.5,68.5,0.25,13.05,386.5,585.03,462.75
2018,1,9,15,0,779.0,66.0,0.3,12.9,354.0,552.09,439.15
2018,1,9,15,15,748.5,63.5,0.4,12.45,316.5,511.88,410.24
2018,1,9,15,30,718.0,61.0,0.5,12.0,279.0,470.95,379.53
2018,1,9,15,45,662.5,56.5,0.6,11.5,235.5,414.68,335.52
2018,1,9,16,0,607.0,52.0,0.7,11.0,192.0,363.15,293.35
2018,1,9,16,15,465.5,46.0,0.8,10.4,140.0,272.13,218.38
2018,1,9,16,30,324.0,40.0,0.9,9.8,88.0,190.99,149.99
2018,1,9,16,45,294.5,32.5,1.0,9.2,64.5,158.73,117.43
2018,1,9,17,0,265.0,25.0,1.1,8.6,41.0,121.03,41.23
2018,1,9,17,15,141.0,14.0,1.15,8.25,21.5,51.26,0.0
2018,1,9,17,30,17.0,3.0,1.2,7.9,2.0,0.0,0.0
2018,1,9,17,45,8.5,1.5,1.25,7.5,1.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,10,7,15,9.0,1.5,1.2,1.65,1.5,0.0,0.0
2018,1,10,7,30,18.0,3.0,1.2,1.9,3.0,0.0,0.0
2018,1,10,7,45,9.0,12.5,1.2,2.15,12.5,12.29,0.0
2018,1,10,8,0,0.0,22.0,1.2,2.4,22.0,21.14,9.54
2018,1,10,8,15,0.0,36.0,1.4,2.95,36.0,34.45,23.79
2018,1,10,8,30,0.0,50.0,1.6,3.5,50.0,47.94,36.19
2018,1,10,8,45,1.0,62.0,1.8,4.0,62.0,59.81,46.9
2018,1,10,9,0,2.0,74.0,2.0,4.5,74.0,71.8,57.54
2018,1,10,9,15,3.5,76.5,1.95,5.2,77.5,74.87,60.15
2018,1,10,9,30,5.0,79.0,1.9,5.9,81.0,78.0,62.71
2018,1,10,9,45,39.0,83.0,1.9,6.6,98.0,95.21,76.95
2018,1,10,10,0,73.0,87.0,1.9,7.3,115.0,116.42,94.88
2018,1,10,10,15,37.0,69.0,1.95,8.05,83.0,83.91,67.1
2018,1,10,10,30,1.0,51.0,2.0,8.8,51.0,49.75,37.49
2018,1,10,10,45,25.5,93.0,2.1,9.55,105.0,104.73,84.51
2018,1,10,11,0,50.0,135.0,2.2,10.3,159.0,161.58,132.15
2018,1,10,11,15,61.5,171.0,2.15,10.7,201.5,207.02,169.45
2018,1,10,11,30,73.0,207.0,2.1,11.1,244.0,253.77,207.2
2018,1,10,11,45,45.5,197.0,2.1,11.55,220.0,228.22,185.42
2018,1,10,12,0,18.0,187.0,2.1,12.0,196.0,196.57,158.77
2018,1,10,12,15,11.5,174.5,2.1,12.25,180.5,179.93,144.94
2018,1,10,12,30,5.0,162.0,2.1,12.5,165.0,163.08,130.87
2018,1,10,12,45,14.0,179.5,2.05,12.75,187.0,187.6,151.1
2018,1,10,13,0,23.0,197.0,2.0,13.0,209.0,212.61,171.48
2018,1,10,13,15,22.5,194.5,2.0,13.1,206.0,210.22,169.51
2018,1,10,13,30,22.0,192.0,2.0,13.2,203.0,207.84,167.66
2018,1,10,13,45,35.0,192.5,1.95,13.3,209.5,224.98,182.02
2018,1,10,14,0,48.0,193.0,1.9,13.4,216.0,235.35,190.82
2018,1,10,14,15,42.5,181.0,1.8,13.3,200.5,218.94,177.61
2018,1,10,14,30,37.0,169.0,1.7,13.2,185.0,202.57,164.47
2018,1,10,14,45,28.5,154.0,1.55,13.05,165.5,180.93,146.85
2018,1,10,15,0,20.0,139.0,1.4,12.9,146.0,153.42,124.26
2018,1,10,15,15,121.0,114.5,1.3,12.0,152.0,196.67,162.55
2018,1,10,15,30,222.0,90.0,1.2,11.1,158.0,227.55,189.4
2018,1,10,15,45,453.0,68.5,1.1,10.25,182.0,325.98,270.36
2018,1,10,16,0,684.0,47.0,1.0,9.4,206.0,392.9,320.96
2018,1,10,16,15,620.5,42.0,1.05,8.55,163.5,333.75,269.5
2018,1,10,16,30,557.0,37.0,1.1,7.7,121.0,277.8,219.63
2018,1,10,16,45,448.5,30.0,1.2,6.8,83.0,207.49,155.6
2018,1,10,17,0,340.0,23.0,1.3,5.9,45.0,144.44,61.08
2018,1,10,17,15,183.5,13.0,1.3,5.55,23.5,62.04,0.0
2018,1,10,17,30,27.0,3.0,1.3,5.2,2.0,0.0,0.0
2018,1,10,17,45,13.5,1.5,1.3,4.9,1.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,11,7,15,7.5,1.0,1.7,4.9,1.0,0.0,0.0
2018,1,11,7,30,15.0,2.0,1.9,5.1,2.0,0.0,0.0
2018,1,11,7,45,7.5,4.5,2.1,5.35,4.5,4.42,0.0
2018,1,11,8,0,0.0,7.0,2.3,5.6,7.0,6.74,0.0
2018,1,11,8,15,0.0,10.5,2.4,6.05,10.5,10.12,2.92
2018,1,11,8,30,0.0,14.0,2.5,6.5,14.0,13.5,6.04
2018,1,11,8,45,0.0,16.5,2.55,6.95,16.5,15.91,8.27
2018,1,11,9,0,0.0,19.0,2.6,7.4,19.0,18.32,10.43
2018,1,11,9,15,0.0,31.5,2.75,8.05,31.5,30.4,21.0
2018,1,11,9,30,0.0,44.0,2.9,8.7,44.0,42.49,31.46
2018,1,11,9,45,0.0,37.5,3.05,9.3,37.5,36.21,25.88
2018,1,11,10,0,0.0,31.0,3.2,9.9,31.0,29.93,20.34
2018,1,11,10,15,0.0,58.5,3.25,10.5,58.5,56.53,43.13
2018,1,11,10,30,0.0,86.0,3.3,11.1,86.0,83.25,65.67
2018,1,11,10,45,0.0,85.0,3.3,11.65,85.0,82.25,64.55
