Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,10,15,988.5,74.5,4.2,7.95,667.5,656.24,541.04
2018,3,4,10,30,1000.0,76.0,4.2,8.5,705.0,706.17,580.23
2018,3,4,10,45,1008.0,77.0,4.15,9.0,735.0,751.29,613.97
2018,3,4,11,0,1016.0,78.0,4.1,9.5,765.0,793.92,643.39
2018,3,4,11,15,1019.5,79.0,4.05,9.9,786.0,830.57,668.39
2018,3,4,11,30,1023.0,80.0,4.0,10.3,807.0,864.05,690.86
2018,3,4,11,45,1022.5,80.5,3.95,10.75,818.0,890.53,707.95
2018,3,4,12,0,1022.0,81.0,3.9,11.2,829.0,913.36,722.38
2018,3,4,12,15,1023.5,81.0,3.85,11.45,834.0,933.56,735.47
2018,3,4,12,30,1025.0,81.0,3.8,11.7,839.0,950.0,745.93
2018,3,4,12,45,1024.0,80.5,3.75,12.0,835.0,959.93,751.75
2018,3,4,13,0,1023.0,80.0,3.7,12.3,831.0,965.93,754.96
2018,3,4,13,15,1020.0,80.0,3.6,12.5,818.5,966.79,754.67
2018,3,4,13,30,1017.0,80.0,3.5,12.7,806.0,963.71,751.8
2018,3,4,13,45,1008.5,79.5,3.4,12.9,783.0,951.47,742.67
2018,3,4,14,0,1000.0,79.0,3.3,13.1,760.0,935.47,731.12
2018,3,4,14,15,990.0,78.0,3.25,13.15,730.0,914.03,716.64
2018,3,4,14,30,980.0,77.0,3.2,13.2,700.0,889.17,699.83
2018,3,4,14,45,968.5,76.0,3.1,13.25,664.0,859.86,679.58
2018,3,4,15,0,957.0,75.0,3.0,13.3,628.0,827.58,657.19
2018,3,4,15,15,937.5,73.5,2.8,13.15,583.5,786.02,627.82
2018,3,4,15,30,918.0,72.0,2.6,13.0,539.0,742.42,596.79
2018,3,4,15,45,894.5,70.0,2.4,12.9,491.0,693.81,561.59
2018,3,4,16,0,871.0,68.0,2.2,12.8,443.0,648.07,527.01
2018,3,4,16,15,839.5,64.5,1.9,11.95,391.0,590.77,482.6
2018,3,4,16,30,808.0,61.0,1.6,11.1,339.0,533.69,436.96
2018,3,4,16,45,757.0,57.0,1.35,10.3,284.5,466.58,381.94
2018,3,4,17,0,706.0,53.0,1.1,9.5,230.0,402.25,327.15
2018,3,4,17,15,629.0,47.0,1.15,8.75,177.5,328.05,263.54
2018,3,4,17,30,552.0,41.0,1.2,8.0,125.0,263.6,205.5
2018,3,4,17,45,408.5,31.5,1.3,7.3,80.5,178.83,128.57
2018,3,4,18,0,265.0,22.0,1.4,6.6,36.0,100.55,0.0
2018,3,4,18,15,132.5,11.0,1.4,6.6,18.0,38.53,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.75,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,5,6,45,57.0,7.5,1.9,-0.45,10.0,7.37,0.0
2018,3,5,7,0,114.0,15.0,2.1,0.3,20.0,14.74,0.0
2018,3,5,7,15,218.0,29.5,2.2,1.1,55.0,22.73,13.66
2018,3,5,7,30,322.0,44.0,2.3,1.9,90.0,35.78,27.0
2018,3,5,7,45,502.5,48.5,2.35,2.7,154.5,71.97,39.56
2018,3,5,8,0,683.0,53.0,2.4,3.5,219.0,131.15,78.6
2018,3,5,8,15,729.0,58.5,2.4,4.15,272.5,185.32,124.72
2018,3,5,8,30,775.0,64.0,2.4,4.8,326.0,244.14,177.86
2018,3,5,8,45,707.0,84.0,2.45,5.45,351.0,286.35,221.02
2018,3,5,9,0,639.0,104.0,2.5,6.1,376.0,321.89,256.73
2018,3,5,9,15,554.5,138.5,2.4,6.5,393.0,355.62,288.84
2018,3,5,9,30,470.0,173.0,2.3,6.9,410.0,380.71,311.58
2018,3,5,9,45,477.5,187.5,2.25,7.35,445.5,423.46,346.95
2018,3,5,10,0,485.0,202.0,2.2,7.8,481.0,465.97,381.01
2018,3,5,10,15,602.5,178.0,2.1,8.1,545.5,536.55,437.51
2018,3,5,10,30,720.0,154.0,2.0,8.4,610.0,613.58,497.62
2018,3,5,10,45,702.0,168.0,1.9,8.7,629.0,645.06,519.98
2018,3,5,11,0,684.0,182.0,1.8,9.0,648.0,673.2,539.47
2018,3,5,11,15,595.0,222.0,1.65,9.3,636.0,670.17,533.57
2018,3,5,11,30,506.0,262.0,1.5,9.6,624.0,662.14,523.83
2018,3,5,11,45,598.0,232.0,1.35,9.85,667.0,719.12,565.77
2018,3,5,12,0,690.0,202.0,1.2,10.1,710.0,780.22,608.62
2018,3,5,12,15,793.0,163.0,1.1,10.3,750.5,839.18,647.78
2018,3,5,12,30,896.0,124.0,1.0,10.5,791.0,895.11,683.02
2018,3,5,12,45,770.5,172.5,0.95,10.7,744.0,852.97,652.34
2018,3,5,13,0,645.0,221.0,0.9,10.9,697.0,802.72,616.25
2018,3,5,13,15,675.5,205.5,0.75,11.0,697.0,816.31,624.91
2018,3,5,13,30,706.0,190.0,0.6,11.1,697.0,826.91,629.74
2018,3,5,13,45,586.5,217.5,0.5,11.15,631.0,748.38,572.72
2018,3,5,14,0,467.0,245.0,0.4,11.2,565.0,673.03,517.52
2018,3,5,14,15,611.0,191.5,0.35,11.25,593.0,733.8,564.48
2018,3,5,14,30,755.0,138.0,0.3,11.3,621.0,784.29,599.47
2018,3,5,14,45,767.5,130.0,0.2,11.3,598.5,770.89,589.0
2018,3,5,15,0,780.0,122.0,0.1,11.3,576.0,754.04,577.56
2018,3,5,15,15,712.0,127.5,0.25,11.3,519.5,688.83,535.78
2018,3,5,15,30,644.0,133.0,0.4,11.3,463.0,624.79,492.67
2018,3,5,15,45,666.5,117.0,0.5,11.25,431.5,600.92,478.4
2018,3,5,16,0,689.0,101.0,0.6,11.2,400.0,573.13,459.88
2018,3,5,16,15,723.0,84.5,0.65,10.55,365.5,547.7,442.65
2018,3,5,16,30,757.0,68.0,0.7,9.9,331.0,514.97,418.53
2018,3,5,16,45,709.0,63.0,0.75,9.25,278.5,450.28,367.42
2018,3,5,17,0,661.0,58.0,0.8,8.6,226.0,390.94,318.29
2018,3,5,17,15,583.5,51.0,0.9,7.7,174.5,317.69,256.19
2018,3,5,17,30,506.0,44.0,1.0,6.8,123.0,251.09,197.11
2018,3,5,17,45,369.0,33.5,1.1,5.85,79.5,169.2,123.52
2018,3,5,18,0,232.0,23.0,1.2,4.9,36.0,93.97,4.33
2018,3,5,18,15,116.0,11.5,1.2,4.9,18.0,35.77,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,6,6,45,0.0,1.5,1.65,1.7,1.5,1.47,0.0
2018,3,6,7,0,0.0,3.0,1.7,1.9,3.0,2.89,0.0
2018,3,6,7,15,0.0,10.0,1.7,2.2,10.0,9.64,2.66
2018,3,6,7,30,0.0,17.0,1.7,2.5,17.0,16.39,8.67
2018,3,6,7,45,0.0,28.5,1.65,2.8,28.5,27.5,18.72
2018,3,6,8,0,0.0,40.0,1.6,3.1,40.0,38.62,28.73
2018,3,6,8,15,0.0,42.0,1.65,3.4,42.0,40.56,30.46
2018,3,6,8,30,0.0,44.0,1.7,3.7,44.0,42.49,32.11
2018,3,6,8,45,0.0,45.0,1.75,4.0,45.0,43.46,32.84
2018,3,6,9,0,0.0,46.0,1.8,4.3,46.0,44.44,33.55
2018,3,6,9,15,0.0,68.0,1.8,4.45,68.0,65.74,51.99
2018,3,6,9,30,0.0,90.0,1.8,4.6,90.0,87.04,70.18
2018,3,6,9,45,2.0,105.5,1.8,4.7,106.5,103.03,83.63
2018,3,6,10,0,4.0,121.0,1.8,4.8,123.0,119.26,97.2
2018,3,6,10,15,4.0,139.0,1.85,4.85,141.5,136.97,111.9
2018,3,6,10,30,4.0,157.0,1.9,4.9,160.0,154.76,126.55
2018,3,6,10,45,4.5,157.0,1.9,4.95,160.0,155.38,126.81
2018,3,6,11,0,5.0,157.0,1.9,5.0,160.0,156.01,127.15
2018,3,6,11,15,2.5,133.0,1.9,5.0,134.5,130.92,105.96
2018,3,6,11,30,0.0,109.0,1.9,5.0,109.0,105.66,84.58
2018,3,6,11,45,0.0,94.0,1.85,5.05,94.0,91.03,72.2
2018,3,6,12,0,0.0,79.0,1.8,5.1,79.0,76.49,59.85
2018,3,6,12,15,0.0,82.5,1.6,5.05,82.5,79.88,62.73
2018,3,6,12,30,0.0,86.0,1.4,5.0,86.0,83.28,65.6
2018,3,6,12,45,0.0,82.5,1.25,5.0,82.5,79.89,62.72
2018,3,6,13,0,0.0,79.0,1.1,5.0,79.0,76.49,59.87
2018,3,6,13,15,0.0,68.5,0.95,4.95,68.5,66.31,51.27
2018,3,6,13,30,0.0,58.0,0.8,4.9,58.0,56.13,42.67
2018,3,6,13,45,0.0,56.5,0.65,4.85,56.5,54.67,41.5
2018,3,6,14,0,0.0,55.0,0.5,4.8,55.0,53.21,40.33
2018,3,6,14,15,0.0,52.5,0.4,4.75,52.5,50.78,38.33
2018,3,6,14,30,0.0,50.0,0.3,4.7,50.0,48.35,36.34
2018,3,6,14,45,0.0,48.5,0.2,4.7,48.5,46.89,35.18
2018,3,6,15,0,0.0,47.0,0.1,4.7,47.0,45.43,34.03
2018,3,6,15,15,0.0,55.0,0.15,4.65,55.0,53.17,40.84
2018,3,6,15,30,0.0,63.0,0.2,4.6,63.0,60.9,47.64
2018,3,6,15,45,0.0,54.0,0.25,4.55,54.0,52.18,40.19
2018,3,6,16,0,0.0,45.0,0.3,4.5,45.0,43.47,32.73
2018,3,6,16,15,0.0,39.0,0.35,4.4,39.0,37.66,27.74
2018,3,6,16,30,0.0,33.0,0.4,4.3,33.0,31.86,22.7
2018,3,6,16,45,0.0,46.5,0.5,4.25,46.5,44.91,34.28
2018,3,6,17,0,0.0,60.0,0.6,4.2,60.0,58.47,46.12
2018,3,6,17,15,0.0,47.5,0.65,4.05,47.5,46.05,34.97
2018,3,6,17,30,0.0,35.0,0.7,3.9,35.0,33.8,23.83
2018,3,6,17,45,1.0,23.0,0.75,3.75,23.0,22.52,13.22
2018,3,6,18,0,2.0,11.0,0.8,3.6,11.0,11.14,0.0
2018,3,6,18,15,1.0,5.5,0.8,3.6,5.5,5.62,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,7,6,45,2.0,3.0,1.15,3.25,3.0,2.95,0.0
2018,3,7,7,0,4.0,6.0,1.3,3.5,6.0,5.83,0.0
2018,3,7,7,15,2.0,11.0,1.5,3.85,11.0,10.6,3.57
2018,3,7,7,30,0.0,16.0,1.7,4.2,16.0,15.43,7.78
2018,3,7,7,45,0.0,20.0,1.95,4.5,20.0,19.29,11.37
2018,3,7,8,0,0.0,24.0,2.2,4.8,24.0,23.15,14.87
2018,3,7,8,15,0.0,31.0,2.5,5.25,31.0,29.92,20.84
2018,3,7,8,30,0.0,38.0,2.8,5.7,38.0,36.69,26.73
2018,3,7,8,45,5.5,75.5,3.05,6.15,78.0,74.63,59.55
2018,3,7,9,0,11.0,113.0,3.3,6.6,118.0,112.66,91.93
2018,3,7,9,15,11.5,131.0,3.6,7.1,136.5,130.84,107.02
2018,3,7,9,30,12.0,149.0,3.9,7.6,155.0,149.14,122.05
2018,3,7,9,45,144.5,148.5,4.25,8.05,232.5,218.3,180.73
2018,3,7,10,0,277.0,148.0,4.6,8.5,310.0,301.81,251.47
2018,3,7,10,15,376.5,180.0,4.65,8.8,414.0,406.74,338.02
2018,3,7,10,30,476.0,212.0,4.7,9.1,518.0,519.4,428.79
2018,3,7,10,45,678.5,163.0,4.8,9.4,620.0,629.44,518.75
2018,3,7,11,0,881.0,114.0,4.9,9.7,722.0,748.36,613.04
2018,3,7,11,15,668.0,152.5,4.9,9.8,621.5,660.18,542.48
2018,3,7,11,30,455.0,191.0,4.9,9.9,521.0,553.82,455.98
2018,3,7,11,45,580.5,187.5,4.9,10.0,616.0,666.22,545.93
2018,3,7,12,0,706.0,184.0,4.9,10.1,711.0,779.7,633.55
2018,3,7,12,15,758.5,169.0,4.95,10.2,738.0,822.32,664.83
2018,3,7,12,30,811.0,154.0,5.0,10.3,765.0,860.8,693.27
2018,3,7,12,45,867.5,135.0,5.05,10.35,785.5,899.08,721.66
2018,3,7,13,0,924.0,116.0,5.1,10.4,806.0,929.64,744.35
2018,3,7,13,15,949.5,105.5,5.15,10.35,805.0,943.73,755.38
2018,3,7,13,30,975.0,95.0,5.2,10.3,804.0,953.95,763.84
2018,3,7,13,45,970.0,94.0,5.25,10.25,783.0,944.21,757.85
2018,3,7,14,0,965.0,93.0,5.3,10.2,762.0,930.8,749.41
2018,3,7,14,15,957.5,91.0,5.25,10.0,733.0,910.59,735.79
2018,3,7,14,30,950.0,89.0,5.2,9.8,704.0,886.98,719.75
2018,3,7,14,45,939.5,86.5,5.15,9.6,668.0,857.15,699.07
2018,3,7,15,0,929.0,84.0,5.1,9.4,632.0,824.38,676.13
2018,3,7,15,15,914.0,81.5,5.0,9.1,589.5,785.49,648.37
2018,3,7,15,30,899.0,79.0,4.9,8.8,547.0,744.38,618.68
2018,3,7,15,45,881.0,76.5,4.75,8.55,501.0,703.47,588.48
2018,3,7,16,0,863.0,74.0,4.6,8.3,455.0,656.63,552.25
2018,3,7,16,15,831.5,70.5,4.3,7.75,403.0,599.19,505.6
2018,3,7,16,30,800.0,67.0,4.0,7.2,351.0,541.97,457.89
2018,3,7,16,45,753.0,62.5,3.7,6.7,296.5,476.11,401.81
2018,3,7,17,0,706.0,58.0,3.4,6.2,242.0,412.65,345.89
2018,3,7,17,15,629.0,51.5,3.05,5.45,188.0,340.12,280.86
2018,3,7,17,30,552.0,45.0,2.7,4.7,134.0,271.51,217.53
2018,3,7,17,45,410.5,35.5,2.35,3.9,88.0,186.04,139.54
2018,3,7,18,0,269.0,26.0,2.0,3.1,42.0,108.62,32.61
2018,3,7,18,15,134.5,13.0,2.0,3.1,21.0,41.59,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,-0.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.4,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.55,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,3,8,6,45,4.5,5.0,1.95,-1.15,5.5,4.91,0.0
2018,3,8,7,0,9.0,10.0,2.2,-0.4,11.0,9.72,0.0
2018,3,8,7,15,4.5,25.0,2.3,0.35,25.5,24.14,15.76
2018,3,8,7,30,0.0,40.0,2.4,1.1,40.0,38.35,28.05
2018,3,8,7,45,5.0,62.0,2.5,1.8,63.5,59.1,46.56
2018,3,8,8,0,10.0,84.0,2.6,2.5,87.0,80.75,65.53
2018,3,8,8,15,47.0,112.5,2.65,2.95,129.0,114.02,93.08
2018,3,8,8,30,84.0,141.0,2.7,3.4,171.0,153.0,125.65
2018,3,8,8,45,292.5,140.0,2.8,3.85,265.0,220.73,178.7
2018,3,8,9,0,501.0,139.0,2.9,4.3,359.0,312.19,253.94
2018,3,8,9,15,672.5,118.5,2.9,4.5,447.5,392.36,321.56
2018,3,8,9,30,844.0,98.0,2.9,4.7,536.0,488.3,402.0
2018,3,8,9,45,736.5,107.5,2.95,4.9,512.0,484.36,401.89
2018,3,8,10,0,629.0,117.0,3.0,5.1,488.0,469.59,391.92
2018,3,8,10,15,509.0,144.5,3.05,5.3,456.0,454.17,379.59
2018,3,8,10,30,389.0,172.0,3.1,5.5,424.0,425.58,355.5
2018,3,8,10,45,362.0,223.0,3.15,5.75,465.5,475.06,393.95
2018,3,8,11,0,335.0,274.0,3.2,6.0,507.0,517.89,426.0
2018,3,8,11,15,275.5,281.0,3.3,6.1,476.5,493.32,405.28
2018,3,8,11,30,216.0,288.0,3.4,6.2,446.0,464.29,381.05
2018,3,8,11,45,131.0,281.0,3.5,6.3,377.5,391.16,320.87
2018,3,8,12,0,46.0,274.0,3.6,6.4,309.0,312.5,255.12
2018,3,8,12,15,29.5,244.5,3.65,6.55,267.0,269.97,220.3
2018,3,8,12,30,13.0,215.0,3.7,6.7,225.0,221.89,180.5
2018,3,8,12,45,13.5,217.5,3.75,6.85,228.0,225.21,183.28
2018,3,8,13,0,14.0,220.0,3.8,7.0,231.0,228.51,185.97
2018,3,8,13,15,38.5,264.0,3.9,7.05,292.5,302.16,246.88
2018,3,8,13,30,63.0,308.0,4.0,7.1,354.0,371.37,303.24
2018,3,8,13,45,208.0,289.0,4.05,7.15,435.0,485.87,399.6
2018,3,8,14,0,353.0,270.0,4.1,7.2,516.0,597.73,491.39
2018,3,8,14,15,385.0,258.0,4.1,7.2,517.0,608.42,500.65
2018,3,8,14,30,417.0,246.0,4.1,7.2,518.0,625.52,515.2
2018,3,8,14,45,238.0,230.0,4.1,7.15,383.5,447.2,371.44
2018,3,8,15,0,59.0,214.0,4.1,7.1,249.0,267.68,221.54
2018,3,8,15,15,84.5,210.0,4.05,7.0,256.5,282.27,235.39
2018,3,8,15,30,110.0,206.0,4.0,6.9,264.0,303.38,254.01
2018,3,8,15,45,200.0,188.5,3.95,6.8,282.0,343.57,290.07
2018,3,8,16,0,290.0,171.0,3.9,6.7,300.0,384.56,325.87
2018,3,8,16,15,285.0,149.5,3.7,6.35,264.0,346.57,294.65
2018,3,8,16,30,280.0,128.0,3.5,6.0,228.0,308.07,262.55
2018,3,8,16,45,232.5,114.0,3.25,5.65,188.5,255.79,217.43
2018,3,8,17,0,185.0,100.0,3.0,5.3,149.0,207.54,175.06
2018,3,8,17,15,120.0,80.5,2.95,4.85,109.5,143.77,119.06
2018,3,8,17,30,55.0,61.0,2.9,4.4,70.0,92.41,73.69
2018,3,8,17,45,30.5,40.5,2.9,3.9,45.0,54.9,39.95
2018,3,8,18,0,6.0,20.0,2.9,3.4,20.0,22.5,5.07
2018,3,8,18,15,3.0,10.0,2.9,3.4,10.0,10.48,0.0
2018,3,8,18,30,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,2.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.25,1.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.1,1.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-2.85,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,-3.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.35,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,9,6,45,134.5,13.0,2.05,-1.9,21.5,12.78,0.0
2018,3,9,7,0,269.0,26.0,2.3,-1.2,43.0,21.83,4.38
2018,3,9,7,15,409.0,36.0,2.55,-0.55,89.5,28.15,19.58
2018,3,9,7,30,549.0,46.0,2.8,0.1,136.0,47.17,27.28
2018,3,9,7,45,624.5,53.0,3.0,0.75,190.0,93.55,52.1
2018,3,9,8,0,700.0,60.0,3.2,1.4,244.0,150.73,95.55
2018,3,9,8,15,747.0,64.5,3.25,1.85,298.5,205.88,144.14
2018,3,9,8,30,794.0,69.0,3.3,2.3,353.0,265.79,199.39
2018,3,9,8,45,823.5,73.0,3.35,2.7,405.0,324.19,254.44
2018,3,9,9,0,853.0,77.0,3.4,3.1,457.0,384.66,310.46
2018,3,9,9,15,875.0,80.0,3.4,3.5,505.0,442.76,363.22
2018,3,9,9,30,897.0,83.0,3.4,3.9,553.0,501.48,414.86
2018,3,9,9,45,914.0,85.0,3.4,4.3,596.5,557.27,462.56
2018,3,9,10,0,931.0,87.0,3.4,4.7,640.0,611.82,507.78
2018,3,9,10,15,942.5,88.5,3.4,5.1,676.5,661.69,548.0
2018,3,9,10,30,954.0,90.0,3.4,5.5,713.0,709.95,585.84
2018,3,9,10,45,962.5,91.5,3.4,5.85,743.0,754.3,618.93
2018,3,9,11,0,971.0,93.0,3.4,6.2,773.0,796.32,648.59
2018,3,9,11,15,975.5,94.0,3.4,6.55,793.5,832.29,673.44
2018,3,9,11,30,980.0,95.0,3.4,6.9,814.0,865.27,695.94
2018,3,9,11,45,980.5,95.5,3.4,7.25,825.5,891.36,713.31
2018,3,9,12,0,981.0,96.0,3.4,7.6,837.0,913.97,728.19
2018,3,9,12,15,982.5,96.0,3.45,7.9,841.5,933.33,741.25
2018,3,9,12,30,984.0,96.0,3.5,8.2,846.0,949.07,751.81
2018,3,9,12,45,981.0,96.0,3.55,8.45,840.5,957.2,757.23
2018,3,9,13,0,978.0,96.0,3.6,8.7,835.0,961.51,760.13
2018,3,9,13,15,974.0,95.5,3.65,8.9,821.5,960.59,759.62
2018,3,9,13,30,970.0,95.0,3.7,9.1,808.0,955.87,756.61
2018,3,9,13,45,963.5,93.5,3.75,9.3,786.0,944.15,748.74
2018,3,9,14,0,957.0,92.0,3.8,9.5,764.0,928.78,738.44
2018,3,9,14,15,946.0,91.0,3.8,9.6,733.5,906.64,723.31
2018,3,9,14,30,935.0,90.0,3.8,9.7,703.0,881.25,705.92
2018,3,9,14,45,921.5,89.5,3.8,9.75,667.0,851.36,685.38
2018,3,9,15,0,908.0,89.0,3.8,9.8,631.0,818.76,662.78
2018,3,9,15,15,889.5,86.5,3.7,9.7,587.5,777.6,633.54
2018,3,9,15,30,871.0,84.0,3.6,9.6,544.0,738.96,606.0
2018,3,9,15,45,846.5,81.0,3.5,9.5,495.5,689.27,569.67
2018,3,9,16,0,822.0,78.0,3.4,9.4,447.0,638.65,531.12
2018,3,9,16,15,789.0,74.5,3.0,8.8,395.5,581.62,485.56
2018,3,9,16,30,756.0,71.0,2.6,8.2,344.0,525.04,439.11
2018,3,9,16,45,707.5,66.0,2.25,7.55,290.5,459.45,384.19
2018,3,9,17,0,659.0,61.0,1.9,6.9,237.0,399.26,331.85
2018,3,9,17,15,542.5,54.0,1.8,6.0,178.0,308.43,253.84
2018,3,9,17,30,426.0,47.0,1.7,5.1,119.0,228.32,183.25
2018,3,9,17,45,327.5,37.5,1.6,4.2,81.0,162.76,123.37
2018,3,9,18,0,229.0,28.0,1.5,3.3,43.0,102.03,46.09
2018,3,9,18,15,119.5,15.0,1.5,3.3,22.5,40.74,0.0
2018,3,9,18,30,10.0,2.0,1.5,3.3,2.0,0.0,0.0
2018,3,9,18,45,5.0,1.0,1.5,3.0,1.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,1.05,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,10,6,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,10,6,45,0.0,7.5,1.0,1.75,7.5,7.37,0.0
2018,3,10,7,0,0.0,15.0,1.0,2.1,15.0,14.47,2.79
2018,3,10,7,15,0.0,28.5,1.1,2.45,28.5,27.52,18.97
2018,3,10,7,30,0.0,42.0,1.2,2.8,42.0,40.28,29.71
2018,3,10,7,45,0.0,55.5,1.35,3.15,55.5,53.15,41.4
2018,3,10,8,0,0.0,69.0,1.5,3.5,69.0,66.08,52.93
2018,3,10,8,15,5.5,93.5,1.4,4.0,95.5,90.26,73.76
2018,3,10,8,30,11.0,118.0,1.3,4.5,122.0,115.27,94.95
2018,3,10,8,45,12.0,129.5,1.2,4.95,134.5,127.61,105.11
2018,3,10,9,0,13.0,141.0,1.1,5.4,147.0,140.0,115.18
2018,3,10,9,15,13.5,156.0,1.15,6.2,162.5,155.58,127.67
2018,3,10,9,30,14.0,171.0,1.2,7.0,178.0,171.24,140.01
2018,3,10,9,45,12.0,179.0,1.25,7.75,185.5,178.97,145.65
2018,3,10,10,0,10.0,187.0,1.3,8.5,193.0,186.47,151.06
2018,3,10,10,15,17.5,213.0,1.4,9.15,224.0,217.01,175.39
2018,3,10,10,30,25.0,239.0,1.5,9.8,255.0,248.33,199.96
2018,3,10,10,45,65.0,280.0,1.6,10.45,325.0,320.41,257.19
2018,3,10,11,0,105.0,321.0,1.7,11.1,395.0,393.78,313.99
2018,3,10,11,15,78.0,312.5,1.9,11.6,368.5,369.47,293.83
2018,3,10,11,30,51.0,304.0,2.1,12.1,342.0,343.1,272.38
2018,3,10,11,45,44.5,299.0,2.3,12.55,332.5,335.11,265.81
2018,3,10,12,0,38.0,294.0,2.5,13.0,323.0,326.57,258.7
2018,3,10,12,15,63.0,324.5,2.65,13.3,372.5,381.05,301.52
2018,3,10,12,30,88.0,355.0,2.8,13.6,422.0,436.67,344.43
2018,3,10,12,45,125.0,354.5,2.9,13.9,449.5,478.17,376.79
2018,3,10,13,0,162.0,354.0,3.0,14.2,477.0,512.7,403.8
2018,3,10,13,15,152.5,344.0,3.1,14.35,458.5,495.8,390.94
2018,3,10,13,30,143.0,334.0,3.2,14.5,440.0,478.17,377.75
2018,3,10,13,45,120.0,323.5,3.3,14.65,410.5,447.6,354.2
2018,3,10,14,0,97.0,313.0,3.4,14.8,381.0,407.98,323.63
2018,3,10,14,15,136.0,308.5,3.35,14.75,400.0,445.4,354.27
2018,3,10,14,30,175.0,304.0,3.3,14.7,419.0,472.37,376.52
2018,3,10,14,45,281.5,273.5,3.25,14.65,447.5,532.04,425.8
2018,3,10,15,0,388.0,243.0,3.2,14.6,476.0,576.63,462.95
2018,3,10,15,15,339.0,234.0,2.95,14.3,427.5,519.96,419.05
2018,3,10,15,30,290.0,225.0,2.7,14.0,379.0,465.02,376.49
2018,3,10,15,45,218.0,204.0,2.5,13.7,314.0,374.47,305.27
2018,3,10,16,0,146.0,183.0,2.3,13.4,249.0,296.77,242.76
2018,3,10,16,15,73.0,135.0,2.0,12.85,168.0,185.5,151.7
2018,3,10,16,30,0.0,87.0,1.7,12.3,87.0,85.15,67.07
2018,3,10,16,45,0.0,69.0,1.4,11.75,69.0,67.02,52.03
2018,3,10,17,0,0.0,51.0,1.1,11.2,51.0,49.27,36.95
2018,3,10,17,15,0.0,40.0,1.1,10.85,40.0,38.63,27.71
2018,3,10,17,30,0.0,29.0,1.1,10.5,29.0,27.99,18.32
2018,3,10,17,45,1.0,20.5,1.1,10.1,20.5,20.11,11.1
2018,3,10,18,0,2.0,12.0,1.1,9.7,12.0,12.12,1.56
2018,3,10,18,15,2.0,6.5,1.1,9.7,6.5,6.83,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.6,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.95,5.9,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.1,5.9,1.0,0.0,0.0
2018,3,11,6,45,1.0,7.0,3.2,5.85,7.0,6.88,0.0
2018,3,11,7,0,1.0,13.0,3.3,5.8,13.0,12.54,2.65
2018,3,11,7,15,0.5,22.5,3.3,5.8,22.5,21.71,13.61
2018,3,11,7,30,0.0,32.0,3.3,5.8,32.0,30.89,21.21
2018,3,11,7,45,0.0,38.5,3.35,5.8,38.5,37.17,27.01
2018,3,11,8,0,0.0,45.0,3.4,5.8,45.0,43.46,32.66
2018,3,11,8,15,0.0,45.5,3.45,5.8,45.5,43.94,33.1
2018,3,11,8,30,0.0,46.0,3.5,5.8,46.0,44.43,33.46
2018,3,11,8,45,0.0,52.5,3.55,5.85,52.5,50.72,38.85
2018,3,11,9,0,0.0,59.0,3.6,5.9,59.0,57.02,44.18
2018,3,11,9,15,0.0,75.0,3.65,5.9,75.0,72.53,57.44
2018,3,11,9,30,0.0,91.0,3.7,5.9,91.0,88.02,70.57
2018,3,11,9,45,0.0,103.5,3.7,5.95,103.5,100.11,80.65
2018,3,11,10,0,0.0,116.0,3.7,6.0,116.0,112.24,90.72
2018,3,11,10,15,0.0,117.5,3.7,6.05,117.5,113.75,91.76
2018,3,11,10,30,0.0,119.0,3.7,6.1,119.0,115.26,92.82
2018,3,11,10,45,0.0,99.0,3.65,6.15,99.0,95.86,76.27
2018,3,11,11,0,0.0,79.0,3.6,6.2,79.0,76.47,59.74
2018,3,11,11,15,0.0,93.0,3.6,6.2,93.0,90.06,71.17
2018,3,11,11,30,0.0,107.0,3.6,6.2,107.0,103.72,82.59
2018,3,11,11,45,0.0,101.0,3.55,6.25,101.0,97.88,77.59
2018,3,11,12,0,0.0,95.0,3.5,6.3,95.0,92.04,72.61
2018,3,11,12,15,1.0,120.5,3.5,6.35,121.5,117.86,94.3
2018,3,11,12,30,2.0,146.0,3.5,6.4,148.0,143.88,115.99
2018,3,11,12,45,1.0,127.0,3.45,6.5,128.0,124.34,99.6
2018,3,11,13,0,0.0,108.0,3.4,6.6,108.0,104.8,83.22
2018,3,11,13,15,0.0,93.0,3.35,6.55,93.0,90.08,70.93
2018,3,11,13,30,0.0,78.0,3.3,6.5,78.0,75.52,58.72
2018,3,11,13,45,0.0,82.5,3.25,6.5,82.5,79.88,62.48
2018,3,11,14,0,0.0,87.0,3.2,6.5,87.0,84.23,66.24
2018,3,11,14,15,0.0,76.5,3.15,6.45,76.5,74.04,57.71
2018,3,11,14,30,0.0,66.0,3.1,6.4,66.0,63.85,49.17
2018,3,11,14,45,0.0,61.5,3.05,6.35,61.5,59.48,45.56
2018,3,11,15,0,0.0,57.0,3.0,6.3,57.0,55.12,41.93
2018,3,11,15,15,0.0,57.5,2.9,6.2,57.5,55.59,42.48
2018,3,11,15,30,0.0,58.0,2.8,6.1,58.0,56.07,43.04
2018,3,11,15,45,0.0,44.5,2.7,6.0,44.5,42.99,31.86
2018,3,11,16,0,0.0,31.0,2.6,5.9,31.0,29.93,20.59
2018,3,11,16,15,0.0,25.5,2.55,5.75,25.5,24.61,16.02
2018,3,11,16,30,0.0,20.0,2.5,5.6,20.0,19.3,11.4
2018,3,11,16,45,0.0,18.0,2.45,5.5,18.0,17.36,9.73
2018,3,11,17,0,0.0,16.0,2.4,5.4,16.0,15.43,8.02
2018,3,11,17,15,0.0,13.5,2.45,5.3,13.5,13.02,5.84
2018,3,11,17,30,0.0,11.0,2.5,5.2,11.0,10.6,3.61
2018,3,11,17,45,0.0,8.5,2.5,5.15,8.5,8.19,1.31
2018,3,11,18,0,0.0,6.0,2.5,5.1,6.0,5.78,0.0
2018,3,11,18,15,0.0,3.5,2.5,5.1,3.5,3.44,0.0
2018,3,11,18,30,0.0,1.0,2.5,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.0,0.5,2.55,5.0,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.55,3.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.35,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.5,1.05,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.65,1.0,2.0,1.97,0.0
2018,3,12,7,0,0.0,4.0,3.7,1.0,4.0,3.85,0.0
2018,3,12,7,15,0.0,5.5,3.8,1.0,5.5,5.3,0.0
2018,3,12,7,30,0.0,7.0,3.9,1.0,7.0,6.74,0.32
2018,3,12,7,45,0.0,9.0,3.95,1.0,9.0,8.67,2.11
2018,3,12,8,0,0.0,11.0,4.0,1.0,11.0,10.61,3.88
2018,3,12,8,15,0.0,15.5,4.1,1.05,15.5,14.95,7.78
2018,3,12,8,30,0.0,20.0,4.2,1.1,20.0,19.3,11.65
2018,3,12,8,45,0.0,22.5,4.25,1.15,22.5,21.72,13.75
2018,3,12,9,0,0.0,25.0,4.3,1.2,25.0,24.14,15.84
2018,3,12,9,15,0.0,35.0,4.35,1.25,35.0,33.81,24.34
2018,3,12,9,30,0.0,45.0,4.4,1.3,45.0,43.49,32.77
2018,3,12,9,45,0.0,56.0,4.45,1.35,56.0,54.14,42.0
2018,3,12,10,0,0.0,67.0,4.5,1.4,67.0,64.8,51.17
2018,3,12,10,15,0.0,67.0,4.5,1.45,67.0,64.81,51.04
2018,3,12,10,30,0.0,67.0,4.5,1.5,67.0,64.82,50.93
2018,3,12,10,45,0.0,78.5,4.55,1.55,78.5,75.98,60.48
2018,3,12,11,0,0.0,90.0,4.6,1.6,90.0,87.14,69.98
2018,3,12,11,15,0.5,98.0,4.6,1.65,98.5,95.31,76.91
2018,3,12,11,30,1.0,106.0,4.6,1.7,107.0,103.53,83.87
2018,3,12,11,45,0.5,85.0,4.6,1.8,85.5,82.72,65.93
2018,3,12,12,0,0.0,64.0,4.6,1.9,64.0,61.96,48.01
2018,3,12,12,15,0.0,69.5,4.6,1.95,69.5,67.29,52.58
2018,3,12,12,30,0.0,75.0,4.6,2.0,75.0,72.63,57.15
2018,3,12,12,45,0.0,76.5,4.6,2.05,76.5,74.08,58.39
2018,3,12,13,0,0.0,78.0,4.6,2.1,78.0,75.53,59.64
2018,3,12,13,15,0.0,80.0,4.55,2.15,80.0,77.47,61.33
2018,3,12,13,30,0.0,82.0,4.5,2.2,82.0,79.4,63.02
2018,3,12,13,45,0.0,79.0,4.45,2.25,79.0,76.48,60.57
2018,3,12,14,0,0.0,76.0,4.4,2.3,76.0,73.57,58.13
2018,3,12,14,15,0.0,67.0,4.25,2.3,67.0,64.83,50.69
2018,3,12,14,30,0.0,58.0,4.1,2.3,58.0,56.11,43.23
2018,3,12,14,45,0.0,63.0,4.0,2.3,63.0,60.94,47.53
2018,3,12,15,0,0.0,68.0,3.9,2.3,68.0,65.77,51.84
2018,3,12,15,15,0.0,77.5,3.7,2.35,77.5,74.97,59.96
2018,3,12,15,30,0.0,87.0,3.5,2.4,87.0,84.17,68.12
2018,3,12,15,45,0.0,76.5,3.3,2.45,76.5,73.98,59.42
2018,3,12,16,0,0.0,66.0,3.1,2.5,66.0,63.8,50.7
2018,3,12,16,15,0.0,45.0,2.85,2.55,45.0,43.47,32.94
2018,3,12,16,30,0.0,24.0,2.6,2.6,24.0,23.16,15.01
2018,3,12,16,45,0.0,19.0,2.4,2.65,19.0,18.33,10.74
2018,3,12,17,0,0.0,14.0,2.2,2.7,14.0,13.5,6.42
2018,3,12,17,15,0.0,11.0,2.1,2.35,11.0,10.6,3.81
2018,3,12,17,30,0.0,8.0,2.0,2.0,8.0,7.71,1.16
2018,3,12,17,45,0.0,6.0,1.9,1.65,6.0,5.78,0.0
2018,3,12,18,0,0.0,4.0,1.8,1.3,4.0,3.85,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.3,2.0,1.97,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,1.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,0.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.85,0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.85,-0.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.65,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-0.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.35,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-1.85,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.9,-2.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.9,-2.8,0.0,0.0,0.0
2018,3,13,6,15,9.0,1.5,2.05,-2.1,1.5,0.0,0.0
2018,3,13,6,30,18.0,3.0,2.2,-1.4,3.0,0.0,0.0
2018,3,13,6,45,82.0,15.5,2.4,-0.65,21.5,15.24,0.0
2018,3,13,7,0,146.0,28.0,2.6,0.1,40.0,21.77,11.47
2018,3,13,7,15,244.0,46.5,2.8,0.65,84.0,35.59,26.73
2018,3,13,7,30,342.0,65.0,3.0,1.2,128.0,64.55,42.81
2018,3,13,7,45,525.5,69.0,3.2,1.75,200.5,108.86,67.99
2018,3,13,8,0,709.0,73.0,3.4,2.3,273.0,173.11,114.66
2018,3,13,8,15,751.5,80.0,3.5,2.65,329.5,231.3,166.8
2018,3,13,8,30,794.0,87.0,3.6,3.0,386.0,293.7,224.39
2018,3,13,8,45,822.0,92.5,3.65,3.35,439.5,355.57,281.96
2018,3,13,9,0,850.0,98.0,3.7,3.7,493.0,417.38,338.46
2018,3,13,9,15,849.0,105.0,3.7,4.05,533.0,469.74,386.01
2018,3,13,9,30,848.0,112.0,3.7,4.4,573.0,520.42,430.53
2018,3,13,9,45,764.5,138.0,3.7,4.75,577.5,543.4,450.96
2018,3,13,10,0,681.0,164.0,3.7,5.1,582.0,557.93,463.18
2018,3,13,10,15,748.0,160.0,3.75,5.4,643.0,627.24,519.31
2018,3,13,10,30,815.0,156.0,3.8,5.7,704.0,700.06,576.72
2018,3,13,10,45,883.0,144.5,3.8,6.05,760.0,768.2,629.34
2018,3,13,11,0,951.0,133.0,3.8,6.4,816.0,838.76,680.97
2018,3,13,11,15,929.5,141.0,3.8,6.65,824.0,861.94,696.2
2018,3,13,11,30,908.0,149.0,3.8,6.9,832.0,880.76,708.6
2018,3,13,11,45,917.0,150.5,3.85,7.15,850.0,913.64,731.62
2018,3,13,12,0,926.0,152.0,3.9,7.4,868.0,943.63,752.38
2018,3,13,12,15,871.0,163.0,3.9,7.55,839.0,925.49,738.36
2018,3,13,12,30,816.0,174.0,3.9,7.7,810.0,902.32,721.19
2018,3,13,12,45,834.5,168.5,3.95,7.85,816.0,922.51,736.03
2018,3,13,13,0,853.0,163.0,4.0,8.0,822.0,939.62,748.39
2018,3,13,13,15,900.5,151.0,4.0,8.05,837.0,972.36,772.12
2018,3,13,13,30,948.0,139.0,4.0,8.1,852.0,1001.32,793.01
2018,3,13,13,45,892.0,145.5,4.0,8.2,802.0,954.63,759.73
2018,3,13,14,0,836.0,152.0,4.0,8.3,752.0,905.19,724.84
2018,3,13,14,15,845.0,140.5,3.95,8.25,727.0,890.42,715.29
2018,3,13,14,30,854.0,129.0,3.9,8.2,702.0,871.94,702.85
2018,3,13,14,45,869.5,124.5,3.85,8.15,682.0,862.72,697.39
2018,3,13,15,0,885.0,120.0,3.8,8.1,662.0,849.56,689.07
2018,3,13,15,15,873.0,117.5,3.7,8.0,622.0,813.41,663.53
2018,3,13,15,30,861.0,115.0,3.6,7.9,582.0,774.88,636.2
2018,3,13,15,45,837.0,110.5,3.5,7.75,532.0,726.85,601.38
2018,3,13,16,0,813.0,106.0,3.4,7.6,482.0,674.71,561.25
2018,3,13,16,15,675.0,110.5,3.0,7.15,399.0,560.57,469.69
2018,3,13,16,30,537.0,115.0,2.6,6.7,316.0,453.12,381.71
2018,3,13,16,45,415.5,107.5,2.2,6.25,249.5,355.48,300.06
2018,3,13,17,0,294.0,100.0,1.8,5.8,183.0,261.54,219.99
2018,3,13,17,15,339.0,80.5,1.65,5.1,157.0,251.72,209.66
2018,3,13,17,30,384.0,61.0,1.5,4.4,131.0,229.83,186.7
2018,3,13,17,45,265.0,46.5,1.3,3.65,87.5,154.11,119.43
2018,3,13,18,0,146.0,32.0,1.1,2.9,44.0,89.41,55.19
2018,3,13,18,15,75.5,16.5,1.1,2.9,22.5,33.15,0.0
2018,3,13,18,30,5.0,1.0,1.1,2.9,1.0,0.0,0.0
2018,3,13,18,45,2.5,0.5,1.1,2.5,0.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.45,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,-0.05,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-1.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-2.8,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,3,14,6,15,6.5,1.5,1.7,-2.35,1.5,0.0,0.0
2018,3,14,6,30,13.0,3.0,1.9,-1.9,3.0,0.0,0.0
2018,3,14,6,45,66.5,17.5,2.15,-1.45,22.5,17.2,0.0
2018,3,14,7,0,120.0,32.0,2.4,-1.0,42.0,26.49,16.13
2018,3,14,7,15,212.0,47.0,2.7,-0.55,80.5,35.81,27.17
2018,3,14,7,30,304.0,62.0,3.0,-0.1,119.0,61.95,41.14
2018,3,14,7,45,497.0,65.0,3.35,0.4,193.0,104.29,65.31
2018,3,14,8,0,690.0,68.0,3.7,0.9,267.0,168.27,112.08
2018,3,14,8,15,739.0,73.0,3.85,1.15,323.0,225.05,163.33
2018,3,14,8,30,788.0,78.0,4.0,1.4,379.0,288.51,222.25
2018,3,14,8,45,821.5,81.0,4.2,1.7,432.5,347.53,278.07
2018,3,14,9,0,855.0,84.0,4.4,2.0,486.0,409.04,335.29
2018,3,14,9,15,878.0,86.5,4.5,2.15,535.0,467.62,389.04
2018,3,14,9,30,901.0,89.0,4.6,2.3,584.0,526.88,441.98
2018,3,14,9,45,726.5,132.5,4.65,2.45,550.5,520.66,439.13
2018,3,14,10,0,552.0,176.0,4.7,2.6,517.0,496.01,419.23
2018,3,14,10,15,624.0,175.0,4.8,2.75,581.0,567.47,479.19
2018,3,14,10,30,696.0,174.0,4.9,2.9,645.0,641.92,540.33
2018,3,14,10,45,619.0,208.5,4.95,3.05,640.0,650.51,545.58
2018,3,14,11,0,542.0,243.0,5.0,3.2,635.0,650.48,543.83
2018,3,14,11,15,701.0,195.0,5.0,3.3,716.5,745.78,622.42
2018,3,14,11,30,860.0,147.0,5.0,3.4,798.0,843.68,698.4
2018,3,14,11,45,675.0,212.5,5.05,3.55,728.5,783.63,649.89
2018,3,14,12,0,490.0,278.0,5.1,3.7,659.0,709.17,587.32
2018,3,14,12,15,502.5,273.5,5.15,3.8,666.0,726.23,601.46
2018,3,14,12,30,515.0,269.0,5.2,3.9,673.0,741.61,613.86
2018,3,14,12,45,560.0,256.0,5.2,4.05,693.0,774.94,640.71
2018,3,14,13,0,605.0,243.0,5.2,4.2,713.0,808.82,667.7
2018,3,14,13,15,734.5,195.0,5.15,4.3,756.5,877.41,721.87
2018,3,14,13,30,864.0,147.0,5.1,4.4,800.0,937.94,767.11
2018,3,14,13,45,853.5,146.0,5.1,4.55,776.5,923.73,756.36
2018,3,14,14,0,843.0,145.0,5.1,4.7,753.0,906.29,743.78
2018,3,14,14,15,894.0,121.5,5.1,4.65,744.0,914.4,751.22
2018,3,14,14,30,945.0,98.0,5.1,4.6,735.0,911.74,750.55
2018,3,14,14,45,937.5,94.0,5.1,4.55,699.0,882.17,729.63
2018,3,14,15,0,930.0,90.0,5.1,4.5,663.0,849.51,706.46
2018,3,14,15,15,913.5,88.0,5.0,4.3,619.5,809.28,677.1
2018,3,14,15,30,897.0,86.0,4.9,4.1,576.0,771.42,649.44
2018,3,14,15,45,874.5,84.0,4.85,3.9,527.5,722.77,613.21
2018,3,14,16,0,852.0,82.0,4.8,3.7,479.0,672.97,575.15
2018,3,14,16,15,821.0,78.0,4.5,3.4,426.0,614.73,526.97
2018,3,14,16,30,790.0,74.0,4.2,3.1,373.0,556.73,477.89
2018,3,14,16,45,735.5,70.5,3.95,2.75,316.5,487.19,418.08
2018,3,14,17,0,681.0,67.0,3.7,2.4,260.0,423.69,361.71
2018,3,14,17,15,524.0,63.0,3.3,1.65,193.5,315.69,267.0
2018,3,14,17,30,367.0,59.0,2.9,0.9,127.0,221.38,183.12
2018,3,14,17,45,243.0,43.5,2.5,0.15,82.5,143.25,112.97
2018,3,14,18,0,119.0,28.0,2.1,-0.6,38.0,77.34,49.75
2018,3,14,18,15,67.0,15.0,2.1,-0.6,20.0,29.88,0.0
2018,3,14,18,30,15.0,2.0,2.1,-0.6,2.0,0.0,0.0
2018,3,14,18,45,7.5,1.0,2.0,-1.15,1.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-1.9,0.0,0.0,0.0
