Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,19,30,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,-2.7,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.55,-3.15,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,-3.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.45,-3.55,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,-3.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.35,-3.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.25,-4.2,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.25,-4.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,-4.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.55,-3.8,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,-3.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.75,-3.45,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,-3.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.9,-3.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,-3.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.15,-3.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.45,-2.85,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,-2.7,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.8,-2.55,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,-2.4,0.0,0.0,0.0
2018,3,15,6,15,18.0,3.0,3.25,-1.95,2.5,0.0,0.0
2018,3,15,6,30,36.0,6.0,3.5,-1.5,5.0,0.0,0.0
2018,3,15,6,45,166.5,20.0,3.75,-1.05,33.0,19.66,0.0
2018,3,15,7,0,297.0,34.0,4.0,-0.6,61.0,27.84,17.85
2018,3,15,7,15,405.0,44.5,4.05,0.2,107.5,34.26,25.74
2018,3,15,7,30,513.0,55.0,4.1,1.0,154.0,66.84,38.74
2018,3,15,7,45,579.0,63.0,4.2,1.75,207.0,112.88,68.73
2018,3,15,8,0,645.0,71.0,4.3,2.5,260.0,166.51,112.17
2018,3,15,8,15,691.0,76.5,4.7,3.5,313.5,220.7,160.74
2018,3,15,8,30,737.0,82.0,5.1,4.5,367.0,279.52,214.81
2018,3,15,8,45,769.5,86.0,5.5,5.55,419.0,338.32,269.22
2018,3,15,9,0,802.0,90.0,5.9,6.6,471.0,397.74,323.3
2018,3,15,9,15,829.5,91.5,6.0,7.35,519.5,454.65,374.22
2018,3,15,9,30,857.0,93.0,6.1,8.1,568.0,512.77,424.74
2018,3,15,9,45,879.5,93.0,6.25,8.85,611.5,567.58,471.32
2018,3,15,10,0,902.0,93.0,6.4,9.6,655.0,622.4,516.65
2018,3,15,10,15,910.0,95.5,6.4,10.2,689.5,669.92,554.86
2018,3,15,10,30,918.0,98.0,6.4,10.8,724.0,715.61,590.64
2018,3,15,10,45,923.5,101.0,6.35,11.4,752.0,758.0,621.26
2018,3,15,11,0,929.0,104.0,6.3,12.0,780.0,797.95,649.28
2018,3,15,11,15,933.0,106.0,6.3,12.5,800.5,833.12,673.81
2018,3,15,11,30,937.0,108.0,6.3,13.0,821.0,865.39,696.01
2018,3,15,11,45,936.5,109.5,6.3,13.5,832.0,890.4,712.69
2018,3,15,12,0,936.0,111.0,6.3,14.0,843.0,912.05,726.89
2018,3,15,12,15,935.0,112.0,6.3,14.3,846.0,929.29,738.43
2018,3,15,12,30,934.0,113.0,6.3,14.6,849.0,943.0,747.49
2018,3,15,12,45,931.0,113.5,6.3,14.95,844.0,950.83,752.23
2018,3,15,13,0,928.0,114.0,6.3,15.3,839.0,955.03,754.49
2018,3,15,13,15,922.5,114.0,6.3,15.45,825.0,952.84,752.83
2018,3,15,13,30,917.0,114.0,6.3,15.6,811.0,947.05,748.74
2018,3,15,13,45,789.5,159.0,6.25,15.8,747.5,883.15,701.75
2018,3,15,14,0,662.0,204.0,6.2,16.0,684.0,816.85,652.74
2018,3,15,14,15,444.5,245.5,6.15,16.0,562.5,662.45,531.93
2018,3,15,14,30,227.0,287.0,6.1,16.0,441.0,499.0,401.04
2018,3,15,14,45,210.0,263.5,6.05,16.0,400.5,455.71,368.06
2018,3,15,15,0,193.0,240.0,6.0,16.0,360.0,412.28,334.3
2018,3,15,15,15,239.5,224.0,5.8,15.85,362.5,435.17,354.35
2018,3,15,15,30,286.0,208.0,5.6,15.7,365.0,445.48,364.26
2018,3,15,15,45,296.0,190.5,5.4,15.55,341.0,424.17,348.14
2018,3,15,16,0,306.0,173.0,5.2,15.4,317.0,401.14,330.44
2018,3,15,16,15,298.5,152.5,4.9,14.95,280.0,361.87,299.27
2018,3,15,16,30,291.0,132.0,4.6,14.5,243.0,322.3,267.23
2018,3,15,16,45,351.0,110.5,4.35,14.05,225.0,325.49,269.93
2018,3,15,17,0,411.0,89.0,4.1,13.6,207.0,314.19,259.36
2018,3,15,17,15,376.5,73.5,3.9,12.95,164.5,261.13,213.11
2018,3,15,17,30,342.0,58.0,3.7,12.3,122.0,210.91,168.04
2018,3,15,17,45,286.0,45.0,3.5,11.7,87.0,159.79,121.49
2018,3,15,18,0,230.0,32.0,3.3,11.1,52.0,114.58,73.6
2018,3,15,18,15,126.5,18.5,3.3,11.1,28.0,46.94,0.0
2018,3,15,18,30,23.0,5.0,3.3,11.1,4.0,0.0,0.0
2018,3,15,18,45,11.5,2.5,3.35,10.7,2.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,16,6,15,9.0,2.5,1.7,6.4,2.5,0.0,0.0
2018,3,16,6,30,18.0,5.0,1.9,7.1,5.0,4.91,0.0
2018,3,16,6,45,102.5,22.5,2.05,7.75,31.5,18.08,0.0
2018,3,16,7,0,187.0,40.0,2.2,8.4,58.0,31.48,20.66
2018,3,16,7,15,290.0,56.0,2.45,8.95,104.0,42.91,32.59
2018,3,16,7,30,393.0,72.0,2.7,9.5,150.0,77.39,49.21
2018,3,16,7,45,461.0,81.5,2.95,10.1,199.0,118.77,76.46
2018,3,16,8,0,529.0,91.0,3.2,10.7,248.0,168.66,115.64
2018,3,16,8,15,520.5,103.5,3.35,11.1,282.5,209.88,153.48
2018,3,16,8,30,512.0,116.0,3.5,11.5,317.0,250.57,191.35
2018,3,16,8,45,511.5,133.5,3.6,11.85,356.5,297.11,233.25
2018,3,16,9,0,511.0,151.0,3.7,12.2,396.0,343.05,273.63
2018,3,16,9,15,551.0,155.5,3.8,12.5,443.0,393.92,316.82
2018,3,16,9,30,591.0,160.0,3.9,12.8,490.0,448.93,362.54
2018,3,16,9,45,710.0,139.5,3.95,13.15,565.0,524.1,423.67
2018,3,16,10,0,829.0,119.0,4.0,13.5,640.0,608.8,491.14
2018,3,16,10,15,886.0,107.0,4.0,13.75,691.0,670.18,539.19
2018,3,16,10,30,943.0,95.0,4.0,14.0,742.0,732.82,587.25
2018,3,16,10,45,958.0,94.0,4.0,14.25,774.0,778.8,619.38
2018,3,16,11,0,973.0,93.0,4.0,14.5,806.0,822.87,649.85
2018,3,16,11,15,980.5,92.5,4.0,14.75,827.5,859.45,674.62
2018,3,16,11,30,988.0,92.0,4.0,15.0,849.0,893.16,697.21
2018,3,16,11,45,893.0,134.0,3.95,15.25,826.0,886.24,690.63
2018,3,16,12,0,798.0,176.0,3.9,15.5,803.0,871.43,678.89
2018,3,16,12,15,673.0,228.5,3.85,15.65,759.0,833.03,649.97
2018,3,16,12,30,548.0,281.0,3.8,15.8,715.0,786.36,612.71
2018,3,16,12,45,777.0,183.5,3.8,16.0,795.5,898.43,696.8
2018,3,16,13,0,1006.0,86.0,3.8,16.2,876.0,997.73,764.91
2018,3,16,13,15,1005.0,84.5,3.8,16.3,863.0,997.83,764.26
2018,3,16,13,30,1004.0,83.0,3.8,16.4,850.0,993.99,761.9
2018,3,16,13,45,1002.0,81.0,3.75,16.45,829.0,984.8,755.83
2018,3,16,14,0,1000.0,79.0,3.7,16.5,808.0,971.74,747.28
2018,3,16,14,15,946.5,93.5,3.65,16.45,762.5,928.65,718.19
2018,3,16,14,30,893.0,108.0,3.6,16.4,717.0,883.6,687.77
2018,3,16,14,45,872.5,107.5,3.5,16.4,677.5,853.24,667.23
2018,3,16,15,0,852.0,107.0,3.4,16.4,638.0,815.39,641.15
2018,3,16,15,15,868.0,95.5,3.2,16.05,605.5,791.58,625.49
2018,3,16,15,30,884.0,84.0,3.0,15.7,573.0,759.17,603.4
2018,3,16,15,45,890.0,75.5,2.75,15.4,532.0,723.73,578.6
2018,3,16,16,0,896.0,67.0,2.5,15.1,491.0,684.98,551.09
2018,3,16,16,15,870.5,64.0,2.25,14.3,438.5,629.6,510.23
2018,3,16,16,30,845.0,61.0,2.0,13.5,386.0,577.54,469.74
2018,3,16,16,45,810.0,57.0,1.75,12.7,332.0,515.42,420.03
2018,3,16,17,0,775.0,53.0,1.5,11.9,278.0,454.64,369.49
2018,3,16,17,15,712.5,48.0,1.5,11.0,222.5,382.2,308.64
2018,3,16,17,30,650.0,43.0,1.5,10.1,167.0,314.65,249.16
2018,3,16,17,45,538.5,36.0,1.5,9.2,117.0,233.64,177.53
2018,3,16,18,0,427.0,29.0,1.5,8.3,67.0,167.73,110.7
2018,3,16,18,15,245.5,18.0,1.5,8.3,36.5,73.92,0.0
2018,3,16,18,30,64.0,7.0,1.5,8.3,6.0,0.0,0.0
2018,3,16,18,45,32.0,3.5,1.6,7.5,3.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.55,2.1,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.5,0.9,1.35,1.5,0.0,0.0
2018,3,17,6,30,0.0,3.0,1.0,2.0,3.0,2.95,0.0
2018,3,17,6,45,29.5,19.5,1.1,2.65,22.5,17.28,0.0
2018,3,17,7,0,59.0,36.0,1.2,3.3,42.0,31.24,21.38
2018,3,17,7,15,70.0,47.5,1.15,4.05,58.5,41.2,31.84
2018,3,17,7,30,81.0,59.0,1.1,4.8,75.0,57.03,41.81
2018,3,17,7,45,51.5,70.0,1.0,5.55,81.5,71.45,54.83
2018,3,17,8,0,22.0,81.0,0.9,6.3,88.0,80.31,63.75
2018,3,17,8,15,40.5,83.0,1.0,7.25,98.0,88.41,69.88
2018,3,17,8,30,59.0,85.0,1.1,8.2,108.0,97.59,77.17
2018,3,17,8,45,341.0,105.0,1.2,9.2,267.5,214.57,170.1
2018,3,17,9,0,623.0,125.0,1.3,10.2,427.0,365.52,290.01
2018,3,17,9,15,570.5,125.5,1.6,10.95,422.5,377.0,302.12
2018,3,17,9,30,518.0,126.0,1.9,11.7,418.0,381.95,308.59
2018,3,17,9,45,287.0,170.0,2.2,12.4,333.5,322.95,261.58
2018,3,17,10,0,56.0,214.0,2.5,13.1,249.0,240.89,192.93
2018,3,17,10,15,164.5,265.5,2.8,12.95,377.5,365.28,293.8
2018,3,17,10,30,273.0,317.0,3.1,12.8,506.0,500.11,399.75
2018,3,17,10,45,355.5,296.0,3.45,12.7,552.0,551.04,440.89
2018,3,17,11,0,438.0,275.0,3.8,12.6,598.0,610.21,488.57
2018,3,17,11,15,250.5,292.5,3.85,12.75,478.5,493.63,395.2
2018,3,17,11,30,63.0,310.0,3.9,12.9,359.0,359.48,285.89
2018,3,17,11,45,39.5,268.0,3.95,13.05,299.0,299.88,238.72
2018,3,17,12,0,16.0,226.0,4.0,13.2,239.0,234.67,186.21
2018,3,17,12,15,312.5,211.5,4.05,13.85,460.5,501.02,404.66
2018,3,17,12,30,609.0,197.0,4.1,14.5,682.0,757.23,601.43
2018,3,17,12,45,769.0,151.0,4.15,15.1,760.0,856.34,670.9
2018,3,17,13,0,929.0,105.0,4.2,15.7,838.0,952.0,737.07
2018,3,17,13,15,926.0,104.0,4.15,16.2,825.0,950.76,734.2
2018,3,17,13,30,923.0,103.0,4.1,16.7,812.0,945.89,729.69
2018,3,17,13,45,917.0,102.5,4.05,17.15,791.0,935.32,721.5
2018,3,17,14,0,911.0,102.0,4.0,17.6,770.0,921.28,711.09
2018,3,17,14,15,877.0,110.0,3.85,17.9,733.0,888.87,687.76
2018,3,17,14,30,843.0,118.0,3.7,18.2,696.0,859.57,666.82
2018,3,17,14,45,702.0,158.5,3.6,18.45,623.0,773.04,605.16
2018,3,17,15,0,561.0,199.0,3.5,18.7,550.0,682.95,537.69
2018,3,17,15,15,505.5,201.0,3.35,18.7,501.5,626.88,496.0
2018,3,17,15,30,450.0,203.0,3.2,18.7,453.0,572.26,454.64
2018,3,17,15,45,383.0,196.5,3.05,18.7,397.0,494.01,394.98
2018,3,17,16,0,316.0,190.0,2.9,18.7,341.0,428.31,343.82
2018,3,17,16,15,374.5,158.0,2.6,18.15,317.5,425.23,343.26
2018,3,17,16,30,433.0,126.0,2.3,17.6,294.0,408.25,330.92
2018,3,17,16,45,447.5,105.5,2.0,17.05,257.5,373.55,303.03
2018,3,17,17,0,462.0,85.0,1.7,16.5,221.0,336.21,271.83
2018,3,17,17,15,471.5,70.0,1.65,15.7,184.5,302.7,242.57
2018,3,17,17,30,481.0,55.0,1.6,14.9,148.0,264.99,207.88
2018,3,17,17,45,365.5,44.0,1.55,14.1,102.0,187.19,141.04
2018,3,17,18,0,250.0,33.0,1.5,13.3,56.0,122.29,81.13
2018,3,17,18,15,139.0,19.0,1.5,13.3,30.5,50.73,0.0
2018,3,17,18,30,28.0,5.0,1.5,13.3,5.0,0.0,0.0
2018,3,17,18,45,14.0,2.5,1.55,13.05,2.5,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,3,18,6,15,15.5,4.0,2.9,5.55,4.0,0.0,0.0
2018,3,18,6,30,31.0,8.0,3.0,5.7,8.0,7.86,0.0
2018,3,18,6,45,114.5,21.0,3.05,5.85,31.5,16.53,0.0
2018,3,18,7,0,198.0,34.0,3.1,6.0,55.0,26.1,16.95
2018,3,18,7,15,171.0,36.0,3.2,6.5,61.5,26.45,18.26
2018,3,18,7,30,144.0,38.0,3.3,7.0,68.0,38.32,23.0
2018,3,18,7,45,75.0,59.5,3.4,7.5,75.5,63.64,46.61
2018,3,18,8,0,6.0,81.0,3.5,8.0,83.0,78.53,62.55
2018,3,18,8,15,242.5,101.0,3.5,8.6,198.5,149.03,114.18
2018,3,18,8,30,479.0,121.0,3.5,9.2,314.0,249.73,193.88
2018,3,18,8,45,637.0,107.5,3.5,9.8,398.5,320.6,252.6
2018,3,18,9,0,795.0,94.0,3.5,10.4,483.0,408.28,325.69
2018,3,18,9,15,740.0,117.0,3.45,10.9,506.0,447.46,360.66
2018,3,18,9,30,685.0,140.0,3.4,11.4,529.0,481.26,389.52
2018,3,18,9,45,573.0,186.5,3.35,11.9,528.0,498.55,403.2
2018,3,18,10,0,461.0,233.0,3.3,12.4,527.0,505.32,407.16
2018,3,18,10,15,452.5,247.0,3.2,12.75,548.5,536.02,430.37
2018,3,18,10,30,444.0,261.0,3.1,13.1,570.0,564.93,451.47
2018,3,18,10,45,447.0,275.0,3.05,13.5,596.5,600.26,477.13
2018,3,18,11,0,450.0,289.0,3.0,13.9,623.0,634.58,501.49
2018,3,18,11,15,709.5,192.5,2.9,14.15,735.0,759.69,598.62
2018,3,18,11,30,969.0,96.0,2.8,14.4,847.0,888.72,688.65
2018,3,18,11,45,974.0,95.0,2.7,14.7,859.5,916.24,704.59
2018,3,18,12,0,979.0,94.0,2.6,15.0,872.0,940.47,719.02
2018,3,18,12,15,981.0,94.0,2.55,15.15,876.5,959.7,730.85
2018,3,18,12,30,983.0,94.0,2.5,15.3,881.0,975.3,740.29
2018,3,18,12,45,985.5,92.0,2.4,15.5,877.0,985.5,745.53
2018,3,18,13,0,988.0,90.0,2.3,15.7,873.0,991.91,748.33
2018,3,18,13,15,986.0,89.5,2.2,15.75,860.5,992.04,747.47
2018,3,18,13,30,984.0,89.0,2.1,15.8,848.0,988.32,744.23
2018,3,18,13,45,979.5,88.5,2.0,15.85,827.0,978.54,737.11
2018,3,18,14,0,975.0,88.0,1.9,15.9,806.0,965.05,727.7
2018,3,18,14,15,967.0,86.5,1.8,15.85,776.0,943.77,713.49
2018,3,18,14,30,959.0,85.0,1.7,15.8,746.0,919.08,697.15
2018,3,18,14,45,948.0,83.5,1.65,15.75,709.0,888.64,677.6
2018,3,18,15,0,937.0,82.0,1.6,15.7,672.0,855.29,656.07
2018,3,18,15,15,923.5,80.0,1.55,15.55,629.5,816.71,631.07
2018,3,18,15,30,910.0,78.0,1.5,15.4,587.0,775.82,604.26
2018,3,18,15,45,890.5,75.0,1.5,15.25,538.5,727.44,572.25
2018,3,18,16,0,871.0,72.0,1.5,15.1,490.0,677.71,538.7
2018,3,18,16,15,844.5,69.0,1.4,14.65,438.0,626.32,501.42
2018,3,18,16,30,818.0,66.0,1.3,14.2,386.0,570.75,459.18
2018,3,18,16,45,778.0,62.0,1.2,13.7,331.5,506.85,409.16
2018,3,18,17,0,738.0,58.0,1.1,13.2,277.0,444.81,358.67
2018,3,18,17,15,672.5,53.0,1.1,12.25,222.0,372.44,298.96
2018,3,18,17,30,607.0,48.0,1.1,11.3,167.0,308.01,243.07
2018,3,18,17,45,498.0,39.5,1.1,10.3,117.5,228.44,173.82
2018,3,18,18,0,389.0,31.0,1.1,9.3,68.0,160.17,109.01
2018,3,18,18,15,223.5,18.5,1.1,9.3,37.0,70.11,0.0
2018,3,18,18,30,58.0,6.0,1.1,9.3,6.0,5.9,0.0
2018,3,18,18,45,29.0,3.0,1.2,8.7,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,19,6,15,1.0,2.0,1.15,7.4,2.0,0.0,0.0
2018,3,19,6,30,2.0,4.0,1.3,7.6,4.0,3.93,0.0
2018,3,19,6,45,1.0,13.0,1.4,7.8,13.0,12.54,0.0
2018,3,19,7,0,0.0,22.0,1.5,8.0,22.0,21.23,12.81
2018,3,19,7,15,0.0,33.5,1.6,8.35,33.5,32.35,23.48
2018,3,19,7,30,0.0,45.0,1.7,8.7,45.0,43.47,32.1
2018,3,19,7,45,0.0,37.0,1.8,9.0,37.0,35.72,25.52
2018,3,19,8,0,0.0,29.0,1.9,9.3,29.0,27.99,18.79
2018,3,19,8,15,0.0,32.0,2.05,9.75,32.0,30.89,21.24
2018,3,19,8,30,0.0,35.0,2.2,10.2,35.0,33.79,23.63
2018,3,19,8,45,5.0,82.0,2.35,10.6,84.5,81.03,63.78
2018,3,19,9,0,10.0,129.0,2.5,11.0,134.0,128.12,103.0
2018,3,19,9,15,55.0,182.0,2.45,11.4,213.0,199.43,161.41
2018,3,19,9,30,100.0,235.0,2.4,11.8,292.0,276.08,223.04
2018,3,19,9,45,92.5,261.5,2.35,12.25,317.5,303.35,243.82
2018,3,19,10,0,85.0,288.0,2.3,12.7,343.0,330.02,263.83
2018,3,19,10,15,63.5,273.0,2.2,13.1,315.0,306.74,244.39
2018,3,19,10,30,42.0,258.0,2.1,13.5,287.0,281.08,223.17
2018,3,19,10,45,30.0,256.0,2.0,13.95,277.0,273.0,215.87
2018,3,19,11,0,18.0,254.0,1.9,14.4,267.0,260.97,205.42
2018,3,19,11,15,71.0,298.5,1.85,14.9,353.5,351.57,276.49
2018,3,19,11,30,124.0,343.0,1.8,15.4,440.0,447.77,349.19
2018,3,19,11,45,458.0,254.0,1.75,15.85,619.0,653.01,507.9
2018,3,19,12,0,792.0,165.0,1.7,16.3,798.0,860.25,654.66
2018,3,19,12,15,813.5,157.5,1.7,16.7,810.0,886.46,668.93
2018,3,19,12,30,835.0,150.0,1.7,17.1,822.0,910.06,683.43
2018,3,19,12,45,561.5,260.0,1.7,17.45,711.0,788.93,597.33
2018,3,19,13,0,288.0,370.0,1.7,17.8,600.0,654.85,496.23
2018,3,19,13,15,188.5,368.5,1.65,17.95,518.0,557.37,425.09
2018,3,19,13,30,89.0,367.0,1.6,18.1,436.0,458.53,350.71
2018,3,19,13,45,129.5,362.0,1.55,18.3,459.5,499.41,382.46
2018,3,19,14,0,170.0,357.0,1.5,18.5,483.0,530.52,405.95
2018,3,19,14,15,148.5,343.5,1.5,18.45,450.5,496.38,380.99
2018,3,19,14,30,127.0,330.0,1.5,18.4,418.0,462.26,356.31
2018,3,19,14,45,102.0,302.5,1.55,18.4,371.0,401.02,311.37
2018,3,19,15,0,77.0,275.0,1.6,18.4,324.0,349.43,272.88
2018,3,19,15,15,42.5,218.0,1.55,18.3,245.0,258.73,203.11
2018,3,19,15,30,8.0,161.0,1.5,18.2,166.0,165.12,129.09
2018,3,19,15,45,125.0,175.0,1.5,18.1,236.0,277.87,222.64
2018,3,19,16,0,242.0,189.0,1.5,18.0,306.0,377.83,302.57
2018,3,19,16,15,152.0,168.5,1.35,17.55,239.0,280.92,225.42
2018,3,19,16,30,62.0,148.0,1.2,17.1,172.0,192.39,154.03
2018,3,19,16,45,35.0,116.5,1.05,16.6,129.5,140.74,112.25
2018,3,19,17,0,8.0,85.0,0.9,16.1,87.0,88.22,68.81
2018,3,19,17,15,5.5,73.5,0.9,15.55,75.0,75.64,58.37
2018,3,19,17,30,3.0,62.0,0.9,15.0,63.0,63.49,47.9
2018,3,19,17,45,1.5,44.0,0.9,14.4,44.5,44.56,31.5
2018,3,19,18,0,0.0,26.0,0.9,13.8,26.0,25.42,14.33
2018,3,19,18,15,0.0,14.0,0.9,13.8,14.0,13.52,0.0
2018,3,19,18,30,0.0,2.0,0.9,13.8,2.0,1.97,0.0
2018,3,19,18,45,0.0,1.0,1.0,13.65,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,6,15,5.0,1.5,1.35,11.6,1.5,0.0,0.0
2018,3,20,6,30,10.0,3.0,1.8,11.7,3.0,2.95,0.0
2018,3,20,6,45,12.5,7.5,2.2,11.85,8.5,7.19,0.0
2018,3,20,7,0,15.0,12.0,2.6,12.0,14.0,11.38,4.16
2018,3,20,7,15,127.5,26.5,2.85,11.95,53.5,19.91,12.09
2018,3,20,7,30,240.0,41.0,3.1,11.9,93.0,48.32,27.35
2018,3,20,7,45,120.0,36.0,3.35,11.8,62.0,45.14,27.94
2018,3,20,8,0,0.0,31.0,3.6,11.7,31.0,29.92,20.22
2018,3,20,8,15,0.0,48.0,3.7,11.6,48.0,46.36,34.34
2018,3,20,8,30,0.0,65.0,3.8,11.5,65.0,62.83,48.31
2018,3,20,8,45,0.0,77.5,3.85,11.4,77.5,74.94,58.45
2018,3,20,9,0,0.0,90.0,3.9,11.3,90.0,87.01,68.46
2018,3,20,9,15,0.0,113.0,3.85,11.35,113.0,109.1,86.75
2018,3,20,9,30,0.0,136.0,3.8,11.4,136.0,131.27,104.9
2018,3,20,9,45,0.0,139.0,3.7,11.45,139.0,134.32,107.09
2018,3,20,10,0,0.0,142.0,3.6,11.5,142.0,137.35,109.29
2018,3,20,10,15,1.0,148.0,3.5,11.7,148.5,143.93,114.39
2018,3,20,10,30,2.0,154.0,3.4,11.9,155.0,150.6,119.56
2018,3,20,10,45,3.0,160.0,3.25,12.05,162.0,157.37,124.81
2018,3,20,11,0,4.0,166.0,3.1,12.2,169.0,164.21,130.13
2018,3,20,11,15,4.5,170.0,3.05,12.45,173.5,168.77,133.56
2018,3,20,11,30,5.0,174.0,3.0,12.7,178.0,173.36,137.02
2018,3,20,11,45,6.5,189.5,2.9,12.95,194.5,190.13,150.3
2018,3,20,12,0,8.0,205.0,2.8,13.2,211.0,207.04,163.59
2018,3,20,12,15,7.5,199.0,2.8,13.25,205.0,200.98,158.63
2018,3,20,12,30,7.0,193.0,2.8,13.3,199.0,194.85,153.7
2018,3,20,12,45,6.0,180.0,2.8,13.3,185.0,181.25,142.82
2018,3,20,13,0,5.0,167.0,2.8,13.3,171.0,167.58,131.89
2018,3,20,13,15,4.0,157.5,2.9,13.15,160.5,157.34,123.79
2018,3,20,13,30,3.0,148.0,3.0,13.0,150.0,147.06,115.63
2018,3,20,13,45,4.0,155.5,3.1,12.8,158.5,155.48,122.74
2018,3,20,14,0,5.0,163.0,3.2,12.6,167.0,163.93,129.88
2018,3,20,14,15,4.0,162.5,3.35,12.25,165.5,162.61,129.13
2018,3,20,14,30,3.0,162.0,3.5,11.9,164.0,161.34,128.46
2018,3,20,14,45,4.0,163.5,3.7,11.6,166.0,163.85,130.98
2018,3,20,15,0,5.0,165.0,3.9,11.3,168.0,166.37,133.56
2018,3,20,15,15,2.5,114.0,4.0,11.0,115.5,112.91,89.65
2018,3,20,15,30,0.0,63.0,4.1,10.7,63.0,60.92,46.21
2018,3,20,15,45,0.0,59.5,4.25,10.4,59.5,57.52,43.55
2018,3,20,16,0,0.0,56.0,4.4,10.1,56.0,54.12,40.85
2018,3,20,16,15,0.0,56.0,4.45,9.7,56.0,54.11,41.06
2018,3,20,16,30,0.0,56.0,4.5,9.3,56.0,54.11,41.26
2018,3,20,16,45,76.5,51.0,4.55,8.85,74.0,100.35,82.71
2018,3,20,17,0,153.0,46.0,4.6,8.4,92.0,136.01,113.79
2018,3,20,17,15,265.0,59.0,4.6,7.9,120.0,196.04,163.89
2018,3,20,17,30,377.0,72.0,4.6,7.4,148.0,243.74,199.93
2018,3,20,17,45,277.0,57.0,4.65,6.95,104.0,172.63,136.18
2018,3,20,18,0,177.0,42.0,4.7,6.5,60.0,112.64,80.92
2018,3,20,18,15,96.5,24.0,4.7,6.5,33.0,53.78,0.0
2018,3,20,18,30,16.0,6.0,4.7,6.5,6.0,8.83,0.0
2018,3,20,18,45,8.0,3.0,4.8,5.65,3.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,4.9,4.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,4.9,4.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,4.9,4.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,4.85,3.75,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,4.8,3.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,4.65,3.05,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,4.5,2.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,4.35,2.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,4.2,2.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.9,1.95,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.6,1.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,3.35,1.7,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,3.1,1.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.9,1.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.85,1.3,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.7,1.15,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.15,0.6,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,0.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,0.2,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.65,-0.05,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.35,-0.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.25,-0.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,21,6,15,1.5,1.5,0.85,-0.1,1.5,0.0,0.0
2018,3,21,6,30,3.0,3.0,0.8,0.1,3.0,2.95,0.0
2018,3,21,6,45,1.5,7.0,0.8,0.25,7.0,6.75,0.0
2018,3,21,7,0,0.0,11.0,0.8,0.4,11.0,10.6,3.96
2018,3,21,7,15,0.0,17.5,0.8,0.6,17.5,16.88,9.36
2018,3,21,7,30,0.0,24.0,0.8,0.8,24.0,23.15,15.14
2018,3,21,7,45,0.0,38.0,0.8,1.05,38.0,36.69,27.34
2018,3,21,8,0,0.0,52.0,0.8,1.3,52.0,50.23,39.39
2018,3,21,8,15,0.5,78.5,0.95,1.5,78.5,75.82,61.85
2018,3,21,8,30,1.0,105.0,1.1,1.7,105.0,101.13,83.68
2018,3,21,8,45,17.0,140.0,1.25,1.95,148.5,140.09,116.66
2018,3,21,9,0,33.0,175.0,1.4,2.2,192.0,180.34,150.38
2018,3,21,9,15,46.5,204.0,1.55,2.4,230.0,216.57,180.42
2018,3,21,9,30,60.0,233.0,1.7,2.6,268.0,254.42,211.55
2018,3,21,9,45,52.5,245.0,1.85,2.85,277.0,265.83,220.39
2018,3,21,10,0,45.0,257.0,2.0,3.1,286.0,276.44,228.54
2018,3,21,10,15,38.5,261.0,2.15,3.35,287.0,279.19,230.24
2018,3,21,10,30,32.0,265.0,2.3,3.6,288.0,281.25,231.35
2018,3,21,10,45,30.5,269.5,2.45,3.9,292.0,286.81,235.42
2018,3,21,11,0,29.0,274.0,2.6,4.2,296.0,292.16,239.31
2018,3,21,11,15,35.0,293.5,2.75,4.4,320.5,318.31,260.3
2018,3,21,11,30,41.0,313.0,2.9,4.6,345.0,344.94,281.49
2018,3,21,11,45,63.0,337.5,3.05,4.85,388.0,390.62,318.25
2018,3,21,12,0,85.0,362.0,3.2,5.1,431.0,437.43,355.48
2018,3,21,12,15,94.0,368.5,3.3,5.3,445.0,454.96,369.19
2018,3,21,12,30,103.0,375.0,3.4,5.5,459.0,472.49,383.03
2018,3,21,12,45,118.5,379.0,3.5,5.65,475.0,500.75,405.48
2018,3,21,13,0,134.0,383.0,3.6,5.8,491.0,521.7,422.26
2018,3,21,13,15,99.5,339.0,3.65,5.95,418.5,437.1,355.51
2018,3,21,13,30,65.0,295.0,3.7,6.1,346.0,359.95,293.79
2018,3,21,13,45,66.0,265.0,3.8,6.25,315.5,329.65,270.22
2018,3,21,14,0,67.0,235.0,3.9,6.4,285.0,298.97,246.0
2018,3,21,14,15,37.5,201.0,3.95,6.45,229.0,236.88,194.59
2018,3,21,14,30,8.0,167.0,4.0,6.5,173.0,170.69,139.0
2018,3,21,14,45,14.0,181.5,4.05,6.55,191.0,190.53,156.13
2018,3,21,15,0,20.0,196.0,4.1,6.6,209.0,210.39,173.13
2018,3,21,15,15,16.5,184.0,4.1,6.5,194.0,195.22,160.79
2018,3,21,15,30,13.0,172.0,4.1,6.4,179.0,180.22,148.6
2018,3,21,15,45,30.0,165.0,4.05,6.3,180.0,191.13,158.86
2018,3,21,16,0,47.0,158.0,4.0,6.2,181.0,195.08,163.16
2018,3,21,16,15,67.5,149.0,3.95,5.95,178.0,197.74,166.44
2018,3,21,16,30,88.0,140.0,3.9,5.7,175.0,205.24,173.58
2018,3,21,16,45,133.0,128.5,3.85,5.45,173.0,214.71,182.45
2018,3,21,17,0,178.0,117.0,3.8,5.2,171.0,219.89,186.77
2018,3,21,17,15,149.0,95.5,3.8,4.85,135.0,174.81,146.94
2018,3,21,17,30,120.0,74.0,3.8,4.5,99.0,132.28,108.79
2018,3,21,17,45,77.0,50.5,3.75,4.1,65.0,84.88,66.44
2018,3,21,18,0,34.0,27.0,3.7,3.7,31.0,41.22,27.58
2018,3,21,18,15,22.5,16.0,3.7,3.7,18.0,23.4,0.0
2018,3,21,18,30,11.0,5.0,3.7,3.7,5.0,6.94,0.0
2018,3,21,18,45,5.5,2.5,3.8,3.2,2.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.9,2.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.8,2.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.8,1.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.7,1.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,1.3,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.5,1.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.4,0.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.2,0.65,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.9,0.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.85,0.25,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.75,0.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.65,0.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.55,-0.1,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,-0.25,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.4,-0.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.3,-0.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.2,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.05,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.95,-1.25,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.9,-1.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.9,-1.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.9,-2.05,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.9,-2.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.9,-2.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.9,-2.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.85,-2.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,15,67.5,7.5,2.1,-1.7,9.0,0.0,0.0
2018,3,22,6,30,135.0,15.0,2.4,-1.0,18.0,14.74,0.0
2018,3,22,6,45,295.5,27.0,2.7,-0.25,57.0,21.87,10.08
2018,3,22,7,0,456.0,39.0,3.0,0.5,96.0,30.14,21.66
2018,3,22,7,15,550.0,46.5,3.2,1.1,148.5,42.02,25.74
2018,3,22,7,30,644.0,54.0,3.4,1.7,201.0,89.93,49.12
2018,3,22,7,45,589.0,68.5,3.6,2.25,229.5,135.57,87.18
2018,3,22,8,0,534.0,83.0,3.8,2.8,258.0,174.62,125.22
2018,3,22,8,15,425.5,120.5,3.8,3.35,275.0,214.34,166.72
2018,3,22,8,30,317.0,158.0,3.8,3.9,292.0,242.8,196.62
2018,3,22,8,45,550.5,129.0,3.85,4.4,395.5,319.78,259.72
2018,3,22,9,0,784.0,100.0,3.9,4.9,499.0,421.91,345.28
2018,3,22,9,15,854.5,92.0,3.9,5.35,563.0,489.32,403.33
2018,3,22,9,30,925.0,84.0,3.9,5.8,627.0,562.97,465.19
2018,3,22,9,45,939.5,85.5,3.85,6.25,670.0,617.93,510.4
2018,3,22,10,0,954.0,87.0,3.8,6.7,713.0,671.97,553.52
2018,3,22,10,15,963.5,88.5,3.75,7.1,749.0,721.54,591.98
2018,3,22,10,30,973.0,90.0,3.7,7.5,785.0,769.22,626.33
2018,3,22,10,45,980.0,91.0,3.7,7.9,813.5,812.43,656.41
2018,3,22,11,0,987.0,92.0,3.7,8.3,842.0,853.11,684.3
2018,3,22,11,15,988.5,93.5,3.7,8.65,860.5,887.16,707.22
2018,3,22,11,30,990.0,95.0,3.7,9.0,879.0,917.97,727.7
2018,3,22,11,45,991.5,95.0,3.7,9.35,890.0,943.85,744.59
2018,3,22,12,0,993.0,95.0,3.7,9.7,901.0,966.22,758.99
2018,3,22,12,15,993.0,96.5,3.75,9.9,905.0,985.23,771.84
2018,3,22,12,30,993.0,98.0,3.8,10.1,909.0,1000.52,782.18
2018,3,22,12,45,989.5,98.5,3.8,10.35,902.5,1007.8,786.55
2018,3,22,13,0,986.0,99.0,3.8,10.6,896.0,1011.2,788.42
2018,3,22,13,15,980.5,98.5,3.85,10.7,880.5,1007.85,786.53
2018,3,22,13,30,975.0,98.0,3.9,10.8,865.0,1000.68,782.16
2018,3,22,13,45,968.0,98.0,4.0,10.9,842.5,988.95,775.07
2018,3,22,14,0,961.0,98.0,4.1,11.0,820.0,973.59,765.52
2018,3,22,14,15,952.0,97.5,4.1,10.95,790.0,952.41,751.74
2018,3,22,14,30,943.0,97.0,4.1,10.9,760.0,927.93,735.68
2018,3,22,14,45,931.0,95.5,4.15,10.85,722.5,896.68,714.94
2018,3,22,15,0,919.0,94.0,4.2,10.8,685.0,862.63,692.31
2018,3,22,15,15,904.0,91.5,4.2,10.65,641.5,822.5,664.87
2018,3,22,15,30,889.0,89.0,4.2,10.5,598.0,784.76,638.97
2018,3,22,15,45,868.0,86.0,4.15,10.3,549.0,735.46,603.76
2018,3,22,16,0,847.0,83.0,4.1,10.1,500.0,684.97,567.16
2018,3,22,16,15,819.0,79.0,3.85,9.65,447.5,627.95,523.08
2018,3,22,16,30,791.0,75.0,3.6,9.2,395.0,570.99,477.44
2018,3,22,16,45,751.5,70.0,3.35,8.8,340.0,506.93,424.61
2018,3,22,17,0,712.0,65.0,3.1,8.4,285.0,444.74,371.6
2018,3,22,17,15,553.5,65.0,2.75,7.45,216.0,338.72,281.55
2018,3,22,17,30,395.0,65.0,2.4,6.5,147.0,243.74,199.47
2018,3,22,17,45,298.5,52.0,2.1,5.6,103.5,174.67,138.15
2018,3,22,18,0,202.0,39.0,1.8,4.7,60.0,116.28,84.93
2018,3,22,18,15,121.0,23.5,1.8,4.7,34.0,62.08,1.94
2018,3,22,18,30,40.0,8.0,1.8,4.7,8.0,15.29,0.0
2018,3,22,18,45,20.0,4.0,1.8,4.0,4.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,-0.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.15,-1.3,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.15,-2.9,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,-3.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,6,15,55.5,8.0,1.4,-2.15,9.5,0.0,0.0
2018,3,23,6,30,111.0,16.0,1.6,-1.2,19.0,15.73,0.0
2018,3,23,6,45,257.5,30.0,1.85,-0.3,58.0,24.61,13.37
2018,3,23,7,0,404.0,44.0,2.1,0.6,97.0,34.72,25.92
2018,3,23,7,15,499.0,53.0,2.25,1.45,149.0,49.38,31.19
2018,3,23,7,30,594.0,62.0,2.4,2.3,201.0,96.0,55.7
2018,3,23,7,45,655.0,68.5,2.55,3.1,257.0,146.92,93.68
2018,3,23,8,0,716.0,75.0,2.7,3.9,313.0,204.74,143.01
2018,3,23,8,15,757.0,79.0,2.75,4.55,368.5,263.83,196.73
2018,3,23,8,30,798.0,83.0,2.8,5.2,424.0,324.53,252.2
2018,3,23,8,45,827.5,86.5,2.8,5.8,477.0,384.17,306.29
2018,3,23,9,0,857.0,90.0,2.8,6.4,530.0,445.81,360.56
2018,3,23,9,15,879.0,91.5,2.7,6.85,578.5,503.63,410.14
2018,3,23,9,30,901.0,93.0,2.6,7.3,627.0,562.69,458.9
2018,3,23,9,45,918.5,94.5,2.5,7.75,670.5,618.29,503.22
2018,3,23,10,0,936.0,96.0,2.4,8.2,714.0,673.28,545.49
2018,3,23,10,15,947.0,97.5,2.4,8.6,750.5,723.11,583.13
2018,3,23,10,30,958.0,99.0,2.4,9.0,787.0,771.2,617.11
2018,3,23,10,45,965.5,99.5,2.4,9.4,815.0,813.74,645.75
2018,3,23,11,0,973.0,100.0,2.4,9.8,843.0,853.81,672.3
2018,3,23,11,15,975.5,101.0,2.5,10.15,862.0,887.7,695.2
2018,3,23,11,30,978.0,102.0,2.6,10.5,881.0,918.44,715.87
2018,3,23,11,45,981.0,102.5,2.7,10.8,893.0,945.81,734.31
2018,3,23,12,0,984.0,103.0,2.8,11.1,905.0,969.77,750.43
2018,3,23,12,15,984.0,103.0,2.9,11.3,908.0,987.03,762.29
2018,3,23,12,30,984.0,103.0,3.0,11.5,911.0,1000.59,771.75
2018,3,23,12,45,981.5,104.0,3.05,11.7,905.5,1009.16,777.51
2018,3,23,13,0,979.0,105.0,3.1,11.9,900.0,1013.92,780.83
2018,3,23,13,15,976.5,103.5,3.15,12.0,886.0,1012.2,780.17
2018,3,23,13,30,974.0,102.0,3.2,12.1,872.0,1006.64,777.08
2018,3,23,13,45,967.5,101.0,3.3,12.25,848.5,994.21,769.66
2018,3,23,14,0,961.0,100.0,3.4,12.4,825.0,978.14,759.83
2018,3,23,14,15,952.5,98.5,3.45,12.35,794.5,956.22,746.16
2018,3,23,14,30,944.0,97.0,3.5,12.3,764.0,930.98,730.2
2018,3,23,14,45,934.5,94.5,3.55,12.3,727.0,900.61,710.42
2018,3,23,15,0,925.0,92.0,3.6,12.3,690.0,867.31,688.45
2018,3,23,15,15,911.5,89.0,3.55,12.15,646.5,827.53,661.42
2018,3,23,15,30,898.0,86.0,3.5,12.0,603.0,785.48,632.51
2018,3,23,15,45,879.5,82.5,3.5,11.9,554.5,741.51,601.96
2018,3,23,16,0,861.0,79.0,3.5,11.8,506.0,691.65,566.45
2018,3,23,16,15,834.5,75.5,3.2,11.3,453.5,635.51,523.86
2018,3,23,16,30,808.0,72.0,2.9,10.8,401.0,579.28,479.26
2018,3,23,16,45,772.5,67.5,2.6,10.3,347.0,517.15,428.61
2018,3,23,17,0,737.0,63.0,2.3,9.8,293.0,456.49,377.47
2018,3,23,17,15,678.5,57.5,2.1,8.75,238.0,386.0,317.49
2018,3,23,17,30,620.0,52.0,1.9,7.7,183.0,322.78,261.22
2018,3,23,17,45,521.0,43.5,1.65,6.6,132.0,244.85,191.74
2018,3,23,18,0,422.0,35.0,1.4,5.5,81.0,177.02,128.63
2018,3,23,18,15,252.0,22.0,1.4,5.5,45.5,92.2,16.32
2018,3,23,18,30,82.0,9.0,1.4,5.5,10.0,24.17,0.0
2018,3,23,18,45,41.0,4.5,1.4,4.8,5.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,-0.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,-1.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.65,-1.2,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.65,-1.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,-0.95,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,3,24,6,15,4.5,4.0,1.7,-0.45,4.0,0.0,0.0
2018,3,24,6,30,9.0,8.0,1.8,-0.1,8.0,7.86,0.0
2018,3,24,6,45,4.5,14.0,1.9,0.2,14.0,13.61,5.37
2018,3,24,7,0,0.0,20.0,2.0,0.5,20.0,19.29,11.99
2018,3,24,7,15,12.0,27.0,1.95,1.1,30.0,26.53,17.73
2018,3,24,7,30,24.0,34.0,1.9,1.7,40.0,35.03,24.68
2018,3,24,7,45,64.0,83.0,1.9,2.25,103.5,84.84,66.82
2018,3,24,8,0,104.0,132.0,1.9,2.8,167.0,140.68,113.82
2018,3,24,8,15,131.0,151.0,1.85,3.7,202.5,172.63,140.42
2018,3,24,8,30,158.0,170.0,1.8,4.6,238.0,207.66,169.66
2018,3,24,8,45,106.0,188.5,1.8,5.45,236.5,216.1,177.66
2018,3,24,9,0,54.0,207.0,1.8,6.3,235.0,219.24,180.2
2018,3,24,9,15,56.0,230.0,1.65,6.8,261.5,245.91,201.42
2018,3,24,9,30,58.0,253.0,1.5,7.3,288.0,272.89,222.38
2018,3,24,9,45,45.0,255.5,1.35,7.85,283.5,272.07,220.47
2018,3,24,10,0,32.0,258.0,1.2,8.4,279.0,269.76,217.37
2018,3,24,10,15,48.0,283.0,1.15,8.55,316.5,307.14,246.72
2018,3,24,10,30,64.0,308.0,1.1,8.7,354.0,346.01,276.61
2018,3,24,10,45,46.5,284.5,1.0,8.85,318.5,313.59,250.09
2018,3,24,11,0,29.0,261.0,0.9,9.0,283.0,279.38,222.49
2018,3,24,11,15,14.5,163.5,0.85,8.8,174.5,172.54,137.43
2018,3,24,11,30,0.0,66.0,0.8,8.6,66.0,63.91,48.15
2018,3,24,11,45,0.0,74.5,0.75,8.45,74.5,72.16,55.22
2018,3,24,12,0,0.0,83.0,0.7,8.3,83.0,80.41,62.08
2018,3,24,12,15,0.0,83.5,0.6,7.85,83.5,80.9,62.55
2018,3,24,12,30,0.0,84.0,0.5,7.4,84.0,81.39,63.05
2018,3,24,12,45,0.0,84.5,0.35,6.95,84.5,81.87,63.55
2018,3,24,13,0,0.0,85.0,0.2,6.5,85.0,82.35,64.06
2018,3,24,13,15,0.0,100.5,0.25,6.2,100.5,97.48,76.77
2018,3,24,13,30,0.0,116.0,0.3,5.9,116.0,112.7,89.5
2018,3,24,13,45,0.0,103.5,0.4,5.6,103.5,100.41,79.46
2018,3,24,14,0,0.0,91.0,0.5,5.3,91.0,88.14,69.45
2018,3,24,14,15,0.0,79.0,0.6,5.05,79.0,76.49,59.84
2018,3,24,14,30,0.0,67.0,0.7,4.8,67.0,64.84,50.14
2018,3,24,14,45,0.0,63.5,0.75,4.55,63.5,61.44,47.41
2018,3,24,15,0,0.0,60.0,0.8,4.3,60.0,58.04,44.66
2018,3,24,15,15,0.0,58.0,1.0,4.15,58.0,56.09,43.12
2018,3,24,15,30,0.0,56.0,1.2,4.0,56.0,54.14,41.59
2018,3,24,15,45,1.5,57.0,1.35,3.85,57.5,56.19,43.59
2018,3,24,16,0,3.0,58.0,1.5,3.7,59.0,58.13,45.5
2018,3,24,16,15,1.5,45.0,1.6,3.5,45.5,44.44,33.64
2018,3,24,16,30,0.0,32.0,1.7,3.3,32.0,30.89,21.78
2018,3,24,16,45,8.0,42.0,1.8,3.15,44.5,45.51,34.98
2018,3,24,17,0,16.0,52.0,1.9,3.0,57.0,59.56,47.52
2018,3,24,17,15,8.0,39.5,1.95,2.75,42.0,41.82,31.65
2018,3,24,17,30,0.0,27.0,2.0,2.5,27.0,26.05,17.51
2018,3,24,17,45,0.0,20.0,2.1,2.2,20.0,19.29,11.31
2018,3,24,18,0,0.0,13.0,2.2,1.9,13.0,12.53,4.98
2018,3,24,18,15,0.0,7.5,2.2,1.9,7.5,7.23,0.0
2018,3,24,18,30,0.0,2.0,2.2,1.9,2.0,1.97,0.0
2018,3,24,18,45,0.0,1.0,2.15,1.6,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.15,0.8,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.35,0.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,0.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,0.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
