Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,6,15,119.5,31.5,2.65,14.15,46.5,26.07,13.9
2018,4,14,6,30,225.0,52.0,2.9,14.7,82.0,40.17,29.11
2018,4,14,6,45,267.5,67.0,3.15,15.2,118.5,50.3,38.72
2018,4,14,7,0,310.0,82.0,3.4,15.7,155.0,77.92,51.69
2018,4,14,7,15,234.0,107.0,3.55,16.25,170.0,114.9,81.33
2018,4,14,7,30,158.0,132.0,3.7,16.8,185.0,142.76,107.23
2018,4,14,7,45,209.0,150.5,3.9,17.4,233.5,179.06,135.55
2018,4,14,8,0,260.0,169.0,4.1,18.0,282.0,223.93,171.53
2018,4,14,8,15,239.5,196.5,4.15,18.55,310.5,258.6,200.98
2018,4,14,8,30,219.0,224.0,4.2,19.1,339.0,292.68,228.99
2018,4,14,8,45,223.5,247.0,4.25,19.65,374.0,329.63,258.24
2018,4,14,9,0,228.0,270.0,4.3,20.2,409.0,366.93,287.13
2018,4,14,9,15,265.0,285.0,4.4,20.7,458.0,414.37,323.66
2018,4,14,9,30,302.0,300.0,4.5,21.2,507.0,465.98,362.89
2018,4,14,9,45,425.5,276.0,4.55,21.7,585.5,539.83,419.86
2018,4,14,10,0,549.0,252.0,4.6,22.2,664.0,623.19,483.04
2018,4,14,10,15,612.0,235.0,4.7,22.55,712.5,678.55,524.39
2018,4,14,10,30,675.0,218.0,4.8,22.9,761.0,736.39,567.14
2018,4,14,10,45,713.5,206.5,4.95,23.25,796.5,782.33,600.62
2018,4,14,11,0,752.0,195.0,5.1,23.6,832.0,828.41,632.91
2018,4,14,11,15,668.5,238.0,5.1,23.75,812.5,823.29,627.27
2018,4,14,11,30,585.0,281.0,5.1,23.9,793.0,811.21,615.84
2018,4,14,11,45,448.5,341.5,5.15,24.05,736.5,762.53,577.23
2018,4,14,12,0,312.0,402.0,5.2,24.2,680.0,703.18,530.68
2018,4,14,12,15,411.5,349.0,5.15,24.3,716.5,756.0,571.63
2018,4,14,12,30,511.0,296.0,5.1,24.4,753.0,804.25,608.55
2018,4,14,12,45,504.0,311.5,5.05,24.5,759.5,819.57,618.09
2018,4,14,13,0,497.0,327.0,5.0,24.6,766.0,832.82,626.37
2018,4,14,13,15,476.5,329.5,4.95,24.65,745.0,817.53,615.07
2018,4,14,13,30,456.0,332.0,4.9,24.7,724.0,800.3,602.61
2018,4,14,13,45,585.0,263.5,4.85,24.75,752.5,851.71,643.08
2018,4,14,14,0,714.0,195.0,4.8,24.8,781.0,896.22,675.96
2018,4,14,14,15,530.5,259.5,4.7,24.75,686.5,781.26,592.78
2018,4,14,14,30,347.0,324.0,4.6,24.7,592.0,665.78,506.2
2018,4,14,14,45,488.0,259.0,4.5,24.65,616.0,722.74,552.34
2018,4,14,15,0,629.0,194.0,4.4,24.6,640.0,765.57,587.17
2018,4,14,15,15,620.5,184.5,4.2,24.45,602.5,730.13,562.23
2018,4,14,15,30,612.0,175.0,4.0,24.3,565.0,693.03,536.28
2018,4,14,15,45,601.0,164.5,3.85,24.1,523.5,651.47,507.01
2018,4,14,16,0,590.0,154.0,3.7,23.9,482.0,608.8,476.46
2018,4,14,16,15,552.0,146.5,3.4,23.55,430.5,546.74,430.47
2018,4,14,16,30,514.0,139.0,3.1,23.2,379.0,490.08,387.63
2018,4,14,16,45,417.5,132.5,2.8,22.85,312.5,402.15,319.37
2018,4,14,17,0,321.0,126.0,2.5,22.5,246.0,315.62,251.07
2018,4,14,17,15,253.0,111.0,2.3,21.85,196.0,250.04,198.59
2018,4,14,17,30,185.0,96.0,2.1,21.2,146.0,191.1,150.47
2018,4,14,17,45,246.5,73.5,1.9,20.5,124.5,180.15,139.45
2018,4,14,18,0,308.0,51.0,1.7,19.8,103.0,167.13,124.42
2018,4,14,18,15,248.0,39.0,1.7,19.8,71.5,120.72,83.37
2018,4,14,18,30,188.0,27.0,1.7,19.8,40.0,77.55,31.79
2018,4,14,18,45,98.0,14.5,1.6,18.9,21.0,30.09,0.0
2018,4,14,19,0,8.0,2.0,1.5,18.0,2.0,0.0,0.0
2018,4,14,19,15,4.0,1.0,1.5,17.85,1.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,15,5,45,4.5,6.5,2.4,16.95,6.5,0.0,0.0
2018,4,15,6,0,9.0,13.0,2.4,17.1,13.0,12.78,0.0
2018,4,15,6,15,26.5,30.5,2.5,17.4,33.5,27.79,15.71
2018,4,15,6,30,44.0,48.0,2.6,17.7,54.0,43.06,31.31
2018,4,15,6,45,61.5,69.0,2.7,18.0,81.5,57.89,44.91
2018,4,15,7,0,79.0,90.0,2.8,18.3,109.0,80.82,59.75
2018,4,15,7,15,61.5,105.5,2.95,18.6,122.5,101.99,77.06
2018,4,15,7,30,44.0,121.0,3.1,18.9,136.0,118.12,90.92
2018,4,15,7,45,24.0,108.0,3.25,19.25,116.5,106.74,82.22
2018,4,15,8,0,4.0,95.0,3.4,19.6,97.0,92.54,70.97
2018,4,15,8,15,3.5,118.5,3.55,20.0,120.5,114.87,88.87
2018,4,15,8,30,3.0,142.0,3.7,20.4,144.0,137.23,106.48
2018,4,15,8,45,18.5,189.5,3.8,20.8,201.0,189.18,147.38
2018,4,15,9,0,34.0,237.0,3.9,21.2,258.0,241.56,187.97
2018,4,15,9,15,73.5,276.0,3.95,21.5,325.5,302.65,235.08
2018,4,15,9,30,113.0,315.0,4.0,21.8,393.0,367.81,284.7
2018,4,15,9,45,99.0,327.0,4.05,22.1,398.0,377.38,290.92
2018,4,15,10,0,85.0,339.0,4.1,22.4,403.0,385.29,295.91
2018,4,15,10,15,97.5,360.5,4.2,22.55,437.0,420.3,321.93
2018,4,15,10,30,110.0,382.0,4.3,22.7,471.0,456.27,348.36
2018,4,15,10,45,107.0,391.5,4.4,22.85,480.0,468.87,357.11
2018,4,15,11,0,104.0,401.0,4.5,23.0,489.0,480.99,365.58
2018,4,15,11,15,86.0,404.0,4.65,23.1,478.0,473.18,359.13
2018,4,15,11,30,68.0,407.0,4.8,23.2,467.0,464.08,351.75
2018,4,15,11,45,63.5,406.5,4.95,23.3,463.0,462.65,350.56
2018,4,15,12,0,59.0,406.0,5.1,23.4,459.0,460.75,349.03
2018,4,15,12,15,37.0,331.5,5.2,23.5,364.5,366.34,278.46
2018,4,15,12,30,15.0,257.0,5.3,23.6,270.0,266.04,202.23
2018,4,15,12,45,20.0,284.0,5.45,23.65,301.5,298.2,227.09
2018,4,15,13,0,25.0,311.0,5.6,23.7,333.0,337.45,256.98
2018,4,15,13,15,26.5,313.0,5.6,23.7,336.0,341.83,260.41
2018,4,15,13,30,28.0,315.0,5.6,23.7,339.0,346.11,263.89
2018,4,15,13,45,21.0,286.5,5.6,23.65,304.5,302.99,231.31
2018,4,15,14,0,14.0,258.0,5.6,23.6,270.0,267.64,204.46
2018,4,15,14,15,8.5,192.5,5.55,23.5,199.5,196.6,149.9
2018,4,15,14,30,3.0,127.0,5.5,23.4,129.0,126.3,95.05
2018,4,15,14,45,1.5,89.5,5.45,23.3,90.5,88.0,64.92
2018,4,15,15,0,0.0,52.0,5.4,23.2,52.0,50.31,34.9
2018,4,15,15,15,0.0,47.0,5.4,22.95,47.0,45.46,31.13
2018,4,15,15,30,0.0,42.0,5.4,22.7,42.0,40.61,27.34
2018,4,15,15,45,0.0,35.5,5.35,22.45,35.5,34.31,22.34
2018,4,15,16,0,0.0,29.0,5.3,22.2,29.0,28.02,17.31
2018,4,15,16,15,0.0,25.0,5.35,21.9,25.0,24.14,14.23
2018,4,15,16,30,0.0,21.0,5.4,21.6,21.0,20.27,11.12
2018,4,15,16,45,0.0,18.5,5.45,21.3,18.5,17.85,9.19
2018,4,15,17,0,0.0,16.0,5.5,21.0,16.0,15.44,7.23
2018,4,15,17,15,0.0,15.0,5.6,20.8,15.0,14.47,6.45
2018,4,15,17,30,0.0,14.0,5.7,20.6,14.0,13.5,5.65
2018,4,15,17,45,0.0,12.0,5.8,20.35,12.0,11.57,4.0
2018,4,15,18,0,0.0,10.0,5.9,20.1,10.0,9.64,2.3
2018,4,15,18,15,0.5,8.5,5.9,20.1,8.5,8.33,1.02
2018,4,15,18,30,1.0,7.0,5.9,20.1,7.0,6.96,0.0
2018,4,15,18,45,1.0,4.0,6.05,19.9,4.0,4.09,0.0
2018,4,15,19,0,1.0,1.0,6.2,19.7,1.0,0.0,0.0
2018,4,15,19,15,0.5,0.5,6.0,19.7,0.5,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.8,19.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.6,19.65,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.4,19.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.1,19.25,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,18.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.45,7.95,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,4,16,5,45,4.5,5.5,3.1,6.95,5.5,0.0,0.0
2018,4,16,6,0,9.0,11.0,3.1,6.9,11.0,10.81,0.0
2018,4,16,6,15,16.5,28.0,3.3,7.25,29.5,26.01,15.64
2018,4,16,6,30,24.0,45.0,3.5,7.6,48.0,40.98,30.92
2018,4,16,6,45,61.0,67.0,3.75,7.95,80.5,56.58,45.65
2018,4,16,7,0,98.0,89.0,4.0,8.3,113.0,81.59,62.16
2018,4,16,7,15,244.0,101.5,4.15,8.75,180.5,113.47,81.92
2018,4,16,7,30,390.0,114.0,4.3,9.2,248.0,162.36,117.07
2018,4,16,7,45,349.5,138.0,4.5,9.65,273.0,199.18,151.61
2018,4,16,8,0,309.0,162.0,4.7,10.1,298.0,233.54,183.76
2018,4,16,8,15,341.0,176.5,4.75,10.45,344.0,277.03,221.07
2018,4,16,8,30,373.0,191.0,4.8,10.8,390.0,323.78,260.83
2018,4,16,8,45,358.5,208.0,4.8,11.15,413.5,354.99,287.66
2018,4,16,9,0,344.0,225.0,4.8,11.5,437.0,384.25,312.06
2018,4,16,9,15,300.0,216.5,4.8,11.8,411.0,371.48,302.35
2018,4,16,9,30,256.0,208.0,4.8,12.1,385.0,353.41,287.91
2018,4,16,9,45,173.0,253.0,4.75,12.4,375.5,355.98,287.98
2018,4,16,10,0,90.0,298.0,4.7,12.7,366.0,349.79,280.32
2018,4,16,10,15,197.0,324.5,4.7,12.95,482.0,460.18,368.74
2018,4,16,10,30,304.0,351.0,4.7,13.2,598.0,579.68,461.71
2018,4,16,10,45,410.0,323.0,4.75,13.4,666.5,653.73,519.72
2018,4,16,11,0,516.0,295.0,4.8,13.6,735.0,731.44,579.9
2018,4,16,11,15,642.0,247.0,4.8,13.75,805.5,811.81,641.84
2018,4,16,11,30,768.0,199.0,4.8,13.9,876.0,895.23,702.61
2018,4,16,11,45,601.5,277.0,4.8,14.0,810.5,840.18,659.3
2018,4,16,12,0,435.0,355.0,4.8,14.1,745.0,776.21,607.35
2018,4,16,12,15,386.5,351.5,4.85,14.2,698.5,736.03,577.32
2018,4,16,12,30,338.0,348.0,4.9,14.3,652.0,686.62,540.16
2018,4,16,12,45,240.5,381.5,4.95,14.35,597.0,631.74,496.23
2018,4,16,13,0,143.0,415.0,5.0,14.4,542.0,567.59,444.83
2018,4,16,13,15,144.0,401.5,5.05,14.4,527.5,556.18,437.08
2018,4,16,13,30,145.0,388.0,5.1,14.4,513.0,543.98,428.54
2018,4,16,13,45,114.0,359.5,5.15,14.35,456.5,484.44,382.97
2018,4,16,14,0,83.0,331.0,5.2,14.3,400.0,416.21,330.25
2018,4,16,14,15,84.5,327.5,5.25,14.2,395.5,413.67,329.12
2018,4,16,14,30,86.0,324.0,5.3,14.1,391.0,410.81,327.61
2018,4,16,14,45,50.0,271.0,5.3,14.0,309.5,321.32,256.85
2018,4,16,15,0,14.0,218.0,5.3,13.9,228.0,227.29,181.18
2018,4,16,15,15,24.0,221.5,5.3,13.6,237.5,245.84,197.29
2018,4,16,15,30,34.0,225.0,5.3,13.3,247.0,257.63,207.84
2018,4,16,15,45,23.0,191.0,5.25,13.05,205.5,212.45,171.48
2018,4,16,16,0,12.0,157.0,5.2,12.8,164.0,163.33,131.46
2018,4,16,16,15,7.5,128.0,5.15,12.4,132.0,130.55,104.72
2018,4,16,16,30,3.0,99.0,5.1,12.0,100.0,98.24,77.98
2018,4,16,16,45,3.5,92.0,5.05,11.6,93.5,91.6,72.76
2018,4,16,17,0,4.0,85.0,5.0,11.2,87.0,84.95,67.43
2018,4,16,17,15,2.0,60.5,4.9,10.65,61.5,59.45,45.79
2018,4,16,17,30,0.0,36.0,4.8,10.1,36.0,34.75,24.53
2018,4,16,17,45,0.0,25.5,4.65,9.5,25.5,24.6,15.7
2018,4,16,18,0,0.0,15.0,4.5,8.9,15.0,14.46,6.8
2018,4,16,18,15,0.0,10.5,4.5,8.9,10.5,10.12,2.83
2018,4,16,18,30,0.0,6.0,4.5,8.9,6.0,5.78,0.0
2018,4,16,18,45,0.0,3.0,4.25,7.8,3.0,2.95,0.0
2018,4,16,19,0,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.95,6.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.75,4.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,3.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.55,3.1,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,2.6,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.05,2.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.5,-0.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,4,17,5,45,0.0,4.5,2.25,0.15,4.5,4.42,0.0
2018,4,17,6,0,0.0,9.0,2.5,0.5,9.0,8.68,0.0
2018,4,17,6,15,81.5,25.0,2.75,1.1,37.0,21.01,12.29
2018,4,17,6,30,163.0,41.0,3.0,1.7,65.0,30.66,22.38
2018,4,17,6,45,98.5,62.0,3.25,2.3,78.0,53.05,43.47
2018,4,17,7,0,34.0,83.0,3.5,2.9,91.0,76.87,61.32
2018,4,17,7,15,307.0,89.5,3.6,3.4,194.5,108.16,76.02
2018,4,17,7,30,580.0,96.0,3.7,3.9,298.0,180.8,126.95
2018,4,17,7,45,669.5,96.0,3.75,4.45,366.0,236.47,174.45
2018,4,17,8,0,759.0,96.0,3.8,5.0,434.0,302.14,232.23
2018,4,17,8,15,787.0,100.5,3.85,5.55,488.0,362.63,287.42
2018,4,17,8,30,815.0,105.0,3.9,6.1,542.0,422.78,341.27
2018,4,17,8,45,735.5,135.5,3.95,6.65,557.5,458.79,374.56
2018,4,17,9,0,656.0,166.0,4.0,7.2,573.0,487.64,399.92
2018,4,17,9,15,699.5,165.5,4.0,7.75,627.5,546.38,448.0
2018,4,17,9,30,743.0,165.0,4.0,8.3,682.0,608.0,497.0
2018,4,17,9,45,830.5,142.0,4.05,8.8,749.5,679.72,553.74
2018,4,17,10,0,918.0,119.0,4.1,9.3,817.0,755.53,612.11
2018,4,17,10,15,928.5,120.0,4.2,9.85,851.0,802.76,645.17
2018,4,17,10,30,939.0,121.0,4.3,10.4,885.0,848.19,676.72
2018,4,17,10,45,945.0,120.5,4.4,10.95,909.5,886.49,702.78
2018,4,17,11,0,951.0,120.0,4.5,11.5,934.0,922.23,726.87
2018,4,17,11,15,956.0,119.5,4.6,11.95,951.5,954.35,748.54
2018,4,17,11,30,961.0,119.0,4.7,12.4,969.0,983.5,768.07
2018,4,17,11,45,965.0,118.5,4.85,12.9,979.5,1008.62,785.03
2018,4,17,12,0,969.0,118.0,5.0,13.4,990.0,1030.45,799.74
2018,4,17,12,15,967.5,119.0,5.1,13.8,991.0,1045.17,809.42
2018,4,17,12,30,966.0,120.0,5.2,14.2,992.0,1056.26,816.71
2018,4,17,12,45,962.5,120.5,5.35,14.65,984.0,1061.25,820.14
2018,4,17,13,0,959.0,121.0,5.5,15.1,976.0,1062.55,821.13
2018,4,17,13,15,952.0,121.0,5.55,15.35,958.0,1056.24,816.77
2018,4,17,13,30,945.0,121.0,5.6,15.6,940.0,1046.32,810.05
2018,4,17,13,45,937.5,121.5,5.6,15.9,916.0,1032.93,800.5
2018,4,17,14,0,930.0,122.0,5.6,16.2,892.0,1016.13,788.7
2018,4,17,14,15,920.5,121.0,5.6,16.35,860.5,992.59,772.7
2018,4,17,14,30,911.0,120.0,5.6,16.5,829.0,965.98,754.6
2018,4,17,14,45,897.5,118.0,5.55,16.65,789.5,931.84,730.81
2018,4,17,15,0,884.0,116.0,5.5,16.8,750.0,900.32,708.94
2018,4,17,15,15,868.0,114.0,5.4,16.85,705.5,859.12,679.94
2018,4,17,15,30,852.0,112.0,5.3,16.9,661.0,816.02,649.45
2018,4,17,15,45,830.0,108.5,5.15,16.95,611.0,765.03,612.65
2018,4,17,16,0,808.0,105.0,5.0,17.0,561.0,713.16,574.9
2018,4,17,16,15,781.0,101.0,4.75,16.85,508.0,656.73,532.67
2018,4,17,16,30,754.0,97.0,4.5,16.7,455.0,602.61,490.22
2018,4,17,16,45,717.0,92.0,4.2,16.55,400.0,539.93,440.06
2018,4,17,17,0,680.0,87.0,3.9,16.4,345.0,479.11,390.51
2018,4,17,17,15,628.0,80.0,3.65,15.8,290.0,410.88,334.4
2018,4,17,17,30,576.0,73.0,3.4,15.2,235.0,346.81,279.98
2018,4,17,17,45,500.0,64.0,3.1,14.6,183.0,275.79,218.64
2018,4,17,18,0,424.0,55.0,2.8,14.0,131.0,212.29,162.59
2018,4,17,18,15,310.0,43.0,2.8,14.0,88.5,143.08,102.59
2018,4,17,18,30,196.0,31.0,2.8,14.0,46.0,85.8,45.86
2018,4,17,18,45,102.5,16.5,2.45,13.0,24.0,33.19,0.0
2018,4,17,19,0,9.0,2.0,2.1,12.0,2.0,0.0,0.0
2018,4,17,19,15,4.5,1.0,2.0,11.75,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.25,10.55,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.2,10.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.2,9.75,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.25,9.25,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.35,8.7,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,4,18,5,45,44.5,10.0,0.4,9.1,12.0,9.83,0.0
2018,4,18,6,0,89.0,20.0,0.4,9.3,24.0,15.82,0.0
2018,4,18,6,15,194.0,37.0,0.55,9.95,61.5,28.82,18.61
2018,4,18,6,30,299.0,54.0,0.7,10.6,99.0,41.14,30.92
2018,4,18,6,45,285.0,70.5,0.8,11.2,127.0,52.35,41.43
2018,4,18,7,0,271.0,87.0,0.9,11.8,155.0,88.0,60.76
2018,4,18,7,15,265.0,109.0,1.0,12.5,188.5,123.94,88.27
2018,4,18,7,30,259.0,131.0,1.1,13.2,222.0,159.48,117.94
2018,4,18,7,45,343.0,141.0,1.2,13.9,282.5,205.18,153.44
2018,4,18,8,0,427.0,151.0,1.3,14.6,343.0,257.81,195.62
2018,4,18,8,15,428.0,171.5,1.4,15.25,383.5,302.9,233.8
2018,4,18,8,30,429.0,192.0,1.5,15.9,424.0,347.85,270.88
2018,4,18,8,45,530.5,181.0,1.65,16.6,494.0,409.44,319.69
2018,4,18,9,0,632.0,170.0,1.8,17.3,564.0,480.98,375.59
2018,4,18,9,15,712.0,153.0,1.95,18.0,626.5,543.32,423.86
2018,4,18,9,30,792.0,136.0,2.1,18.7,689.0,612.92,476.58
2018,4,18,9,45,812.0,134.5,2.25,19.35,728.5,662.42,513.04
2018,4,18,10,0,832.0,133.0,2.4,20.0,768.0,711.7,548.61
2018,4,18,10,15,847.0,133.0,2.55,20.65,802.5,758.23,580.2
2018,4,18,10,30,862.0,133.0,2.7,21.3,837.0,802.17,609.07
2018,4,18,10,45,867.0,135.0,2.9,21.9,861.5,839.39,633.46
2018,4,18,11,0,872.0,137.0,3.1,22.5,886.0,874.25,656.12
2018,4,18,11,15,875.5,138.0,3.2,22.9,902.5,904.3,675.29
2018,4,18,11,30,879.0,139.0,3.3,23.3,919.0,931.6,692.57
2018,4,18,11,45,880.0,140.0,3.45,23.7,928.0,953.71,706.73
2018,4,18,12,0,881.0,141.0,3.6,24.1,937.0,972.75,718.9
2018,4,18,12,15,882.5,140.5,3.7,24.35,938.5,987.58,728.45
2018,4,18,12,30,884.0,140.0,3.8,24.6,940.0,999.17,735.98
2018,4,18,12,45,884.0,139.0,3.95,24.85,934.0,1005.49,740.47
2018,4,18,13,0,884.0,138.0,4.1,25.1,928.0,1008.43,742.87
2018,4,18,13,15,864.0,145.5,4.2,25.15,907.0,997.28,736.31
2018,4,18,13,30,844.0,153.0,4.3,25.2,886.0,989.26,732.02
2018,4,18,13,45,827.0,157.0,4.4,25.25,860.0,971.41,721.2
2018,4,18,14,0,810.0,161.0,4.5,25.3,834.0,950.68,708.53
2018,4,18,14,15,827.5,146.5,4.55,25.25,813.0,939.9,702.75
2018,4,18,14,30,845.0,132.0,4.6,25.2,792.0,925.16,694.39
2018,4,18,14,45,832.5,130.5,4.65,25.1,755.5,893.82,674.8
2018,4,18,15,0,820.0,129.0,4.7,25.0,719.0,860.09,653.52
2018,4,18,15,15,805.5,126.0,4.65,24.75,677.0,820.91,628.0
2018,4,18,15,30,791.0,123.0,4.6,24.5,635.0,779.91,600.99
2018,4,18,15,45,762.5,121.5,4.55,24.25,585.5,730.77,567.8
2018,4,18,16,0,734.0,120.0,4.5,24.0,536.0,678.99,532.19
2018,4,18,16,15,717.0,113.0,4.5,23.6,488.0,629.13,496.57
2018,4,18,16,30,700.0,106.0,4.5,23.2,440.0,578.78,459.56
2018,4,18,16,45,663.5,100.0,4.45,22.75,387.0,517.71,413.01
2018,4,18,17,0,627.0,94.0,4.4,22.3,334.0,458.55,366.58
2018,4,18,17,15,574.0,87.5,4.4,21.75,281.0,392.91,313.79
2018,4,18,17,30,521.0,81.0,4.4,21.2,228.0,331.54,262.79
2018,4,18,17,45,444.5,70.5,4.45,20.65,177.5,261.47,203.73
2018,4,18,18,0,368.0,60.0,4.5,20.1,127.0,198.66,149.71
2018,4,18,18,15,265.5,45.5,4.5,20.1,85.5,133.83,94.55
2018,4,18,18,30,163.0,31.0,4.5,20.1,44.0,79.05,43.07
2018,4,18,18,45,85.0,16.5,4.7,19.5,23.0,30.39,0.0
2018,4,18,19,0,7.0,2.0,4.9,18.9,2.0,0.0,0.0
2018,4,18,19,15,3.5,1.0,4.85,18.7,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,4.75,18.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,4.7,18.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,4.6,17.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,4.55,17.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,4.45,17.4,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,4.3,17.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.15,16.95,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,4,19,5,45,11.0,4.5,3.5,15.2,5.0,4.42,0.0
2018,4,19,6,0,22.0,9.0,3.7,15.3,10.0,7.82,0.0
2018,4,19,6,15,11.0,14.5,3.85,15.45,15.0,14.1,6.08
2018,4,19,6,30,0.0,20.0,4.0,15.6,20.0,19.29,11.21
2018,4,19,6,45,0.5,33.0,4.15,15.75,33.0,31.86,22.58
2018,4,19,7,0,1.0,46.0,4.3,15.9,46.0,44.49,32.11
2018,4,19,7,15,6.0,66.0,4.4,16.0,68.0,64.32,48.67
2018,4,19,7,30,11.0,86.0,4.5,16.1,90.0,84.33,65.18
2018,4,19,7,45,275.0,105.0,4.55,16.2,229.0,156.05,115.54
2018,4,19,8,0,539.0,124.0,4.6,16.3,368.0,268.03,202.14
2018,4,19,8,15,656.5,117.5,4.75,16.5,450.0,335.04,257.89
2018,4,19,8,30,774.0,111.0,4.9,16.7,532.0,414.41,324.06
2018,4,19,8,45,796.5,114.5,5.0,16.95,582.0,473.06,373.95
2018,4,19,9,0,819.0,118.0,5.1,17.2,632.0,530.69,421.9
2018,4,19,9,15,834.0,121.5,5.2,17.35,676.5,584.95,466.23
2018,4,19,9,30,849.0,125.0,5.3,17.5,721.0,639.01,509.35
2018,4,19,9,45,860.0,127.5,5.4,17.65,759.5,689.02,548.46
2018,4,19,10,0,871.0,130.0,5.5,17.8,798.0,737.92,585.95
2018,4,19,10,15,880.5,132.0,5.55,17.8,831.0,783.89,619.16
2018,4,19,10,30,890.0,134.0,5.6,17.8,864.0,826.73,649.72
2018,4,19,10,45,897.5,135.0,5.7,17.8,890.0,865.93,677.72
2018,4,19,11,0,905.0,136.0,5.8,17.8,916.0,902.83,704.0
2018,4,19,11,15,910.0,136.0,5.8,17.75,933.5,934.09,725.77
2018,4,19,11,30,915.0,136.0,5.8,17.7,951.0,962.54,745.55
2018,4,19,11,45,918.5,136.0,5.8,17.65,961.0,986.66,762.28
2018,4,19,12,0,922.0,136.0,5.8,17.6,971.0,1007.65,776.88
2018,4,19,12,15,923.5,135.0,5.8,17.5,972.5,1022.48,787.39
2018,4,19,12,30,925.0,134.0,5.8,17.4,974.0,1033.92,795.66
2018,4,19,12,45,925.0,133.0,5.75,17.25,967.5,1040.43,800.43
2018,4,19,13,0,925.0,132.0,5.7,17.1,961.0,1043.42,802.9
2018,4,19,13,15,922.5,131.0,5.65,16.95,946.0,1040.42,801.34
2018,4,19,13,30,920.0,130.0,5.6,16.8,931.0,1033.9,797.47
2018,4,19,13,45,917.0,128.0,5.6,16.6,909.0,1022.35,790.76
2018,4,19,14,0,914.0,126.0,5.6,16.4,887.0,1007.36,781.75
2018,4,19,14,15,906.5,124.0,5.5,16.2,856.5,984.81,766.77
2018,4,19,14,30,899.0,122.0,5.4,16.0,826.0,959.17,749.69
2018,4,19,14,45,890.5,120.0,5.3,15.8,790.0,929.7,729.9
2018,4,19,15,0,882.0,118.0,5.2,15.6,754.0,902.66,711.89
2018,4,19,15,15,868.5,115.0,5.15,15.35,710.5,862.45,684.66
2018,4,19,15,30,855.0,112.0,5.1,15.1,667.0,820.19,655.77
2018,4,19,15,45,837.5,109.0,5.05,14.8,619.5,773.05,623.04
2018,4,19,16,0,820.0,106.0,5.0,14.5,572.0,724.67,588.95
2018,4,19,16,15,793.5,102.5,4.9,14.05,519.5,668.58,548.0
2018,4,19,16,30,767.0,99.0,4.8,13.6,467.0,614.77,506.45
2018,4,19,16,45,731.5,95.0,4.7,13.2,413.0,553.43,457.73
2018,4,19,17,0,696.0,91.0,4.6,12.8,359.0,493.75,408.94
2018,4,19,17,15,643.0,84.5,4.45,12.2,303.0,424.63,351.22
2018,4,19,17,30,590.0,78.0,4.3,11.6,247.0,359.7,295.25
2018,4,19,17,45,513.5,69.5,4.1,11.0,194.0,288.0,232.36
2018,4,19,18,0,437.0,61.0,3.9,10.4,141.0,223.68,174.71
2018,4,19,18,15,326.0,47.5,3.9,10.4,96.5,153.3,112.64
2018,4,19,18,30,215.0,34.0,3.9,10.4,52.0,94.86,56.12
2018,4,19,18,45,113.0,18.5,3.7,9.3,27.5,37.2,0.0
2018,4,19,19,0,11.0,3.0,3.5,8.2,3.0,0.0,0.0
2018,4,19,19,15,5.5,1.5,3.5,7.85,1.5,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.95,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,4,20,5,45,69.5,12.0,1.8,2.75,16.0,11.8,0.0
2018,4,20,6,0,139.0,24.0,2.0,3.3,32.0,19.04,0.0
2018,4,20,6,15,284.0,38.0,2.25,4.1,76.0,29.41,20.06
2018,4,20,6,30,429.0,52.0,2.5,4.9,120.0,40.36,31.02
2018,4,20,6,45,518.5,60.5,2.75,5.7,173.5,48.21,38.61
2018,4,20,7,0,608.0,69.0,3.0,6.5,227.0,93.19,53.85
2018,4,20,7,15,665.0,75.0,3.2,7.1,284.0,142.53,88.28
2018,4,20,7,30,722.0,81.0,3.4,7.7,341.0,198.48,134.51
2018,4,20,7,45,765.5,85.0,3.6,8.35,400.0,255.76,185.5
2018,4,20,8,0,809.0,89.0,3.8,9.0,459.0,319.88,243.12
2018,4,20,8,15,838.5,92.5,3.7,9.4,515.0,380.2,297.56
2018,4,20,8,30,868.0,96.0,3.6,9.8,571.0,442.87,352.64
2018,4,20,8,45,889.0,98.5,3.55,10.2,623.0,502.7,404.01
2018,4,20,9,0,910.0,101.0,3.5,10.6,675.0,564.91,455.5
2018,4,20,9,15,923.5,104.0,3.35,11.0,721.5,621.93,501.02
2018,4,20,9,30,937.0,107.0,3.2,11.4,768.0,678.36,544.42
2018,4,20,9,45,947.0,109.0,3.1,11.85,808.0,730.68,583.36
2018,4,20,10,0,957.0,111.0,3.0,12.3,848.0,781.54,618.87
2018,4,20,10,15,965.5,112.5,2.85,12.7,882.0,829.13,649.89
2018,4,20,10,30,974.0,114.0,2.7,13.1,916.0,874.66,678.76
2018,4,20,10,45,976.0,115.0,2.6,13.5,938.5,912.14,701.8
2018,4,20,11,0,978.0,116.0,2.5,13.9,961.0,946.7,722.53
2018,4,20,11,15,981.0,116.5,2.35,14.25,978.5,978.6,740.74
2018,4,20,11,30,984.0,117.0,2.2,14.6,996.0,1007.35,756.49
2018,4,20,11,45,986.0,118.0,2.1,14.95,1006.0,1032.42,770.14
2018,4,20,12,0,988.0,119.0,2.0,15.3,1016.0,1054.06,781.41
2018,4,20,12,15,987.0,119.5,1.95,15.55,1016.5,1068.81,789.16
2018,4,20,12,30,986.0,120.0,1.9,15.8,1017.0,1079.88,794.66
2018,4,20,12,45,982.0,120.0,1.8,16.1,1008.0,1083.81,794.78
2018,4,20,13,0,978.0,120.0,1.7,16.4,999.0,1083.97,792.65
2018,4,20,13,15,972.0,119.5,1.7,16.55,981.0,1077.92,788.79
2018,4,20,13,30,966.0,119.0,1.7,16.7,963.0,1068.18,782.8
2018,4,20,13,45,960.0,118.5,1.65,16.85,939.0,1054.83,773.88
2018,4,20,14,0,954.0,118.0,1.6,17.0,915.0,1037.97,762.88
2018,4,20,14,15,947.5,116.0,1.55,17.1,884.0,1015.64,748.64
2018,4,20,14,30,941.0,114.0,1.5,17.2,853.0,990.05,732.43
2018,4,20,14,45,932.5,111.0,1.45,17.25,815.0,958.46,712.51
2018,4,20,15,0,924.0,108.0,1.4,17.3,777.0,924.01,690.74
2018,4,20,15,15,908.5,105.0,1.35,17.25,730.5,881.03,663.45
2018,4,20,15,30,893.0,102.0,1.3,17.2,684.0,836.04,634.65
2018,4,20,15,45,876.5,98.5,1.3,17.2,635.0,792.28,606.89
2018,4,20,16,0,860.0,95.0,1.3,17.2,586.0,742.59,574.52
2018,4,20,16,15,837.0,91.0,1.2,17.05,533.0,686.73,536.49
2018,4,20,16,30,814.0,87.0,1.1,16.9,480.0,630.61,495.82
2018,4,20,16,45,782.0,82.5,1.0,16.8,424.5,568.6,449.29
2018,4,20,17,0,750.0,78.0,0.9,16.7,369.0,507.82,402.28
2018,4,20,17,15,704.5,72.5,0.85,16.05,313.0,442.67,351.37
2018,4,20,17,30,659.0,67.0,0.8,15.4,257.0,379.18,299.72
2018,4,20,17,45,589.5,60.0,0.8,14.7,203.5,308.35,240.72
2018,4,20,18,0,520.0,53.0,0.8,14.0,150.0,244.21,185.3
2018,4,20,18,15,402.5,42.5,0.8,14.0,103.0,169.98,121.74
2018,4,20,18,30,285.0,32.0,0.8,14.0,56.0,108.05,63.86
2018,4,20,18,45,156.5,19.0,0.9,12.85,30.5,45.22,0.0
2018,4,20,19,0,28.0,6.0,1.0,11.7,5.0,0.0,0.0
2018,4,20,19,15,14.0,3.0,1.0,11.3,2.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,4,21,5,45,98.5,12.5,2.1,3.85,18.5,12.29,0.0
2018,4,21,6,0,197.0,25.0,2.3,4.3,37.0,19.8,2.52
2018,4,21,6,15,323.5,37.0,2.3,5.0,79.5,29.24,20.01
2018,4,21,6,30,450.0,49.0,2.3,5.7,122.0,37.08,28.01
2018,4,21,6,45,528.5,57.5,2.35,6.4,174.0,47.26,31.51
2018,4,21,7,0,607.0,66.0,2.4,7.1,226.0,92.4,52.51
2018,4,21,7,15,657.0,72.0,2.4,8.1,281.0,140.96,86.83
2018,4,21,7,30,707.0,78.0,2.4,9.1,336.0,195.28,131.72
2018,4,21,7,45,741.5,83.5,2.4,10.1,391.0,250.92,180.92
2018,4,21,8,0,776.0,89.0,2.4,11.1,446.0,312.37,235.3
2018,4,21,8,15,802.0,93.0,2.4,11.9,499.5,370.08,286.23
2018,4,21,8,30,828.0,97.0,2.4,12.7,553.0,429.79,337.37
2018,4,21,8,45,847.0,100.0,2.35,13.45,602.5,487.0,384.9
2018,4,21,9,0,866.0,103.0,2.3,14.2,652.0,544.87,431.12
2018,4,21,9,15,879.0,105.5,2.15,14.65,696.0,599.23,473.05
2018,4,21,9,30,892.0,108.0,2.0,15.1,740.0,653.92,513.48
2018,4,21,9,45,902.0,110.5,1.9,15.5,779.0,704.59,549.84
2018,4,21,10,0,912.0,113.0,1.8,15.9,818.0,753.93,583.07
2018,4,21,10,15,919.5,115.0,1.7,16.25,850.5,799.36,611.68
2018,4,21,10,30,927.0,117.0,1.6,16.6,883.0,842.8,638.28
2018,4,21,10,45,930.5,119.0,1.45,16.9,907.0,880.77,660.08
2018,4,21,11,0,934.0,121.0,1.3,17.2,931.0,916.09,679.51
2018,4,21,11,15,937.0,122.0,1.25,17.45,948.0,947.17,697.36
2018,4,21,11,30,940.0,123.0,1.2,17.7,965.0,975.27,713.11
2018,4,21,11,45,940.5,124.0,1.1,17.95,973.5,997.95,724.37
2018,4,21,12,0,941.0,125.0,1.0,18.2,982.0,1017.32,733.4
2018,4,21,12,15,942.0,124.0,0.95,18.35,982.5,1031.75,740.58
2018,4,21,12,30,943.0,123.0,0.9,18.5,983.0,1042.71,745.69
2018,4,21,12,45,944.5,120.5,0.8,18.65,976.5,1049.07,746.95
2018,4,21,13,0,946.0,118.0,0.7,18.8,970.0,1051.84,746.07
2018,4,21,13,15,940.0,118.0,0.6,18.9,953.0,1046.26,740.34
2018,4,21,13,30,934.0,118.0,0.5,19.0,936.0,1037.13,732.7
2018,4,21,13,45,927.0,117.5,0.45,19.1,912.0,1023.02,723.45
2018,4,21,14,0,920.0,117.0,0.4,19.2,888.0,1005.56,712.37
2018,4,21,14,15,910.5,117.5,0.35,19.2,857.5,983.57,698.96
2018,4,21,14,30,901.0,118.0,0.3,19.2,827.0,958.6,683.86
2018,4,21,14,45,886.5,117.0,0.3,19.2,788.0,924.71,664.32
2018,4,21,15,0,872.0,116.0,0.3,19.2,749.0,893.53,646.49
2018,4,21,15,15,856.5,114.0,0.35,19.1,705.5,852.99,623.66
2018,4,21,15,30,841.0,112.0,0.4,19.0,662.0,810.57,599.31
2018,4,21,15,45,820.5,109.5,0.45,18.9,613.5,762.14,570.44
2018,4,21,16,0,800.0,107.0,0.5,18.8,565.0,712.75,540.27
2018,4,21,16,15,772.5,103.5,0.55,18.6,513.0,656.76,504.34
2018,4,21,16,30,745.0,100.0,0.6,18.4,461.0,603.19,467.63
2018,4,21,16,45,707.5,96.0,0.65,18.25,407.0,541.62,423.55
2018,4,21,17,0,670.0,92.0,0.7,18.1,353.0,481.96,379.17
2018,4,21,17,15,616.5,85.5,0.7,17.5,298.0,413.83,326.79
2018,4,21,17,30,563.0,79.0,0.7,16.9,243.0,349.99,275.7
2018,4,21,17,45,411.5,72.5,0.75,16.3,179.0,250.61,195.78
2018,4,21,18,0,260.0,66.0,0.8,15.7,115.0,169.87,129.84
2018,4,21,18,15,179.5,48.5,0.8,15.7,77.5,109.21,78.82
2018,4,21,18,30,99.0,31.0,0.8,15.7,40.0,62.17,37.27
2018,4,21,18,45,56.5,17.5,0.9,14.45,22.0,26.86,0.0
2018,4,21,19,0,14.0,4.0,1.0,13.2,4.0,0.0,0.0
2018,4,21,19,15,7.0,2.0,1.0,12.8,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,22,5,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,4,22,5,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,22,5,45,18.0,11.0,1.05,7.0,12.0,10.81,0.0
2018,4,22,6,0,36.0,22.0,1.1,7.5,24.0,19.58,4.66
2018,4,22,6,15,101.0,40.0,1.0,8.1,55.0,32.83,23.04
2018,4,22,6,30,166.0,58.0,0.9,8.7,86.0,46.67,36.33
2018,4,22,6,45,235.5,74.5,0.85,9.25,129.5,62.95,46.38
2018,4,22,7,0,305.0,91.0,0.8,9.8,173.0,94.21,64.23
2018,4,22,7,15,392.5,98.5,0.95,10.85,228.0,132.15,89.92
2018,4,22,7,30,480.0,106.0,1.1,11.9,283.0,180.04,126.71
2018,4,22,7,45,390.5,140.5,1.2,12.95,299.0,218.07,163.31
2018,4,22,8,0,301.0,175.0,1.3,14.0,315.0,248.34,191.99
2018,4,22,8,15,291.0,203.0,1.4,14.75,351.0,288.76,225.58
2018,4,22,8,30,281.0,231.0,1.5,15.5,387.0,328.1,257.24
2018,4,22,8,45,324.5,243.5,1.65,16.25,439.0,377.27,295.63
2018,4,22,9,0,368.0,256.0,1.8,17.0,491.0,430.54,336.58
2018,4,22,9,15,366.5,272.0,1.85,17.3,519.5,465.31,362.92
2018,4,22,9,30,365.0,288.0,1.9,17.6,548.0,499.34,388.19
2018,4,22,9,45,281.0,327.0,1.95,17.9,533.5,499.62,386.46
2018,4,22,10,0,197.0,366.0,2.0,18.2,519.0,491.66,378.23
2018,4,22,10,15,273.5,367.5,2.0,18.25,589.0,561.74,430.83
2018,4,22,10,30,350.0,369.0,2.0,18.3,659.0,636.42,485.3
2018,4,22,10,45,329.5,388.0,2.0,18.35,667.5,653.2,495.63
2018,4,22,11,0,309.0,407.0,2.0,18.4,676.0,667.84,504.76
2018,4,22,11,15,250.0,429.0,1.95,18.35,649.5,649.61,489.6
2018,4,22,11,30,191.0,451.0,1.9,18.3,623.0,623.66,469.19
2018,4,22,11,45,174.5,456.0,1.9,18.3,614.0,620.2,466.28
2018,4,22,12,0,158.0,461.0,1.9,18.3,605.0,615.44,462.3
2018,4,22,12,15,131.5,456.0,1.9,18.35,576.0,589.76,443.28
2018,4,22,12,30,105.0,451.0,1.9,18.4,547.0,556.08,418.71
2018,4,22,12,45,152.5,448.5,1.9,18.45,587.0,609.47,458.51
2018,4,22,13,0,200.0,446.0,1.9,18.5,627.0,655.97,492.46
2018,4,22,13,15,232.5,435.5,1.95,18.55,642.5,678.64,509.56
2018,4,22,13,30,265.0,425.0,2.0,18.6,658.0,708.17,531.47
2018,4,22,13,45,177.0,410.5,2.05,18.6,564.5,599.23,453.09
2018,4,22,14,0,89.0,396.0,2.1,18.6,471.0,490.68,373.51
2018,4,22,14,15,94.0,384.0,2.15,18.55,460.5,482.58,369.23
2018,4,22,14,30,99.0,372.0,2.2,18.5,450.0,473.93,363.94
2018,4,22,14,45,89.5,351.0,2.2,18.4,419.0,441.97,340.9
2018,4,22,15,0,80.0,330.0,2.2,18.3,388.0,410.09,317.82
2018,4,22,15,15,122.0,312.0,2.05,18.1,395.0,433.27,337.41
2018,4,22,15,30,164.0,294.0,1.9,17.9,402.0,444.84,347.94
2018,4,22,15,45,124.5,267.5,1.75,17.7,346.0,380.75,299.14
2018,4,22,16,0,85.0,241.0,1.6,17.5,290.0,311.74,246.19
2018,4,22,16,15,51.0,207.5,1.45,17.05,236.0,249.47,197.85
2018,4,22,16,30,17.0,174.0,1.3,16.6,182.0,184.44,146.24
2018,4,22,16,45,10.5,150.5,1.15,16.15,155.5,156.09,124.01
2018,4,22,17,0,4.0,127.0,1.0,15.7,129.0,128.31,101.76
2018,4,22,17,15,2.0,102.5,1.0,15.3,103.5,102.34,80.71
2018,4,22,17,30,0.0,78.0,1.0,14.9,78.0,76.55,59.36
2018,4,22,17,45,0.0,59.0,1.05,14.5,59.0,57.5,43.31
2018,4,22,18,0,0.0,40.0,1.1,14.1,40.0,38.63,27.13
2018,4,22,18,15,13.5,33.0,1.1,14.1,34.0,36.85,24.7
2018,4,22,18,30,27.0,26.0,1.1,14.1,28.0,35.72,20.65
2018,4,22,18,45,15.0,14.5,1.2,13.75,15.5,16.84,0.0
2018,4,22,19,0,3.0,3.0,1.3,13.4,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,1.35,13.35,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,23,5,15,2.0,0.5,2.5,9.1,0.5,0.0,0.0
2018,4,23,5,30,4.0,1.0,2.6,9.3,1.0,0.0,0.0
2018,4,23,5,45,4.0,4.0,2.7,9.45,4.0,3.93,0.0
2018,4,23,6,0,4.0,7.0,2.8,9.6,7.0,6.8,0.0
2018,4,23,6,15,2.0,10.0,2.9,9.9,10.0,9.64,2.75
2018,4,23,6,30,0.0,13.0,3.0,10.2,13.0,12.53,5.6
2018,4,23,6,45,0.0,23.5,3.15,10.55,23.5,22.67,13.96
2018,4,23,7,0,0.0,34.0,3.3,10.9,34.0,32.82,22.8
2018,4,23,7,15,0.0,48.0,3.45,11.2,48.0,46.36,34.45
2018,4,23,7,30,0.0,62.0,3.6,11.5,62.0,59.92,45.95
2018,4,23,7,45,1.5,91.0,3.75,11.85,91.5,87.91,69.46
2018,4,23,8,0,3.0,120.0,3.9,12.2,121.0,115.73,92.46
2018,4,23,8,15,1.5,106.0,4.0,12.7,106.5,102.65,81.06
2018,4,23,8,30,0.0,92.0,4.1,13.2,92.0,88.98,69.27
2018,4,23,8,45,0.0,73.5,4.2,13.7,73.5,71.1,54.03
2018,4,23,9,0,0.0,55.0,4.3,14.2,55.0,53.19,38.88
2018,4,23,9,15,7.5,104.5,4.35,14.65,110.0,105.37,81.9
2018,4,23,9,30,15.0,154.0,4.4,15.1,165.0,157.72,124.27
2018,4,23,9,45,30.5,227.0,4.45,15.6,250.5,238.86,188.99
2018,4,23,10,0,46.0,300.0,4.5,16.1,336.0,321.79,253.58
2018,4,23,10,15,33.5,271.0,4.4,16.1,297.5,287.68,226.13
2018,4,23,10,30,21.0,242.0,4.3,16.1,259.0,251.98,197.59
2018,4,23,10,45,10.5,161.0,4.2,16.05,169.5,164.7,128.17
2018,4,23,11,0,0.0,80.0,4.1,16.0,80.0,77.54,57.71
2018,4,23,11,15,0.0,80.5,3.95,16.0,80.5,78.04,58.12
2018,4,23,11,30,0.0,81.0,3.8,16.0,81.0,78.54,58.48
2018,4,23,11,45,3.0,109.5,3.65,16.0,112.0,109.07,83.23
2018,4,23,12,0,6.0,138.0,3.5,16.0,143.0,139.82,107.93
2018,4,23,12,15,10.5,193.0,3.4,15.95,202.5,198.22,154.39
2018,4,23,12,30,15.0,248.0,3.3,15.9,262.0,257.16,200.56
2018,4,23,12,45,13.5,241.5,3.25,15.85,254.0,249.58,194.52
2018,4,23,13,0,12.0,235.0,3.2,15.8,246.0,241.91,188.58
2018,4,23,13,15,7.5,175.0,3.35,15.75,182.0,178.17,138.51
2018,4,23,13,30,3.0,115.0,3.5,15.7,118.0,114.7,87.89
2018,4,23,13,45,2.0,109.0,3.65,15.6,111.0,107.82,82.48
2018,4,23,14,0,1.0,103.0,3.8,15.5,104.0,100.93,77.0
2018,4,23,14,15,5.0,136.0,4.0,15.5,140.0,137.13,106.57
2018,4,23,14,30,9.0,169.0,4.2,15.5,176.0,173.49,136.12
2018,4,23,14,45,26.5,227.5,4.4,15.5,247.0,254.18,201.35
2018,4,23,15,0,44.0,286.0,4.6,15.5,318.0,331.28,262.91
2018,4,23,15,15,23.0,202.5,4.65,15.4,219.0,224.57,178.34
2018,4,23,15,30,2.0,119.0,4.7,15.3,120.0,117.34,91.43
2018,4,23,15,45,1.0,82.0,4.75,15.2,82.5,80.12,61.12
2018,4,23,16,0,0.0,45.0,4.8,15.1,45.0,43.5,30.84
2018,4,23,16,15,0.0,37.0,4.65,14.9,37.0,35.75,24.49
2018,4,23,16,30,0.0,29.0,4.5,14.7,29.0,28.01,18.07
2018,4,23,16,45,0.5,33.5,4.4,14.5,33.5,32.65,22.13
2018,4,23,17,0,1.0,38.0,4.3,14.3,38.0,37.25,26.15
2018,4,23,17,15,17.5,51.0,4.3,14.1,56.0,58.92,44.88
2018,4,23,17,30,34.0,64.0,4.3,13.9,74.0,79.22,62.07
2018,4,23,17,45,43.5,67.0,4.25,13.7,77.0,85.28,66.72
2018,4,23,18,0,53.0,70.0,4.2,13.5,80.0,91.67,71.0
2018,4,23,18,15,31.0,49.0,4.2,13.5,54.5,60.47,43.91
2018,4,23,18,30,9.0,28.0,4.2,13.5,29.0,31.17,18.09
2018,4,23,18,45,5.0,14.5,4.25,13.35,15.0,15.12,0.0
2018,4,23,19,0,1.0,1.0,4.3,13.2,1.0,0.98,0.0
2018,4,23,19,15,0.5,0.5,4.25,13.15,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,4,24,5,15,2.0,0.5,4.45,13.2,0.5,0.0,0.0
