Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,23,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.15,20.3,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,20.05,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,5,24,5,15,11.0,10.0,2.35,19.25,10.5,9.83,0.0
2018,5,24,5,30,22.0,20.0,2.4,19.3,21.0,17.88,0.37
2018,5,24,5,45,66.5,37.5,2.4,19.35,46.5,32.53,21.24
2018,5,24,6,0,111.0,55.0,2.4,19.4,72.0,44.37,32.54
2018,5,24,6,15,186.5,71.0,2.45,19.6,112.5,56.33,43.44
2018,5,24,6,30,262.0,87.0,2.5,19.8,153.0,77.13,53.66
2018,5,24,6,45,329.5,100.0,2.5,19.95,202.5,106.19,69.92
2018,5,24,7,0,397.0,113.0,2.5,20.1,252.0,147.11,98.84
2018,5,24,7,15,423.0,127.0,2.6,20.4,297.0,188.39,132.12
2018,5,24,7,30,449.0,141.0,2.7,20.7,342.0,232.57,168.94
2018,5,24,7,45,433.0,166.0,2.75,20.95,378.5,276.37,206.73
2018,5,24,8,0,417.0,191.0,2.8,21.2,415.0,318.46,242.26
2018,5,24,8,15,413.5,209.5,2.8,21.45,449.5,358.09,274.74
2018,5,24,8,30,410.0,228.0,2.8,21.7,484.0,397.08,305.83
2018,5,24,8,45,372.0,257.5,2.85,21.95,503.0,429.31,330.78
2018,5,24,9,0,334.0,287.0,2.9,22.2,522.0,455.31,350.14
2018,5,24,9,15,367.5,298.5,2.85,22.4,571.0,504.74,386.95
2018,5,24,9,30,401.0,310.0,2.8,22.6,620.0,555.81,424.23
2018,5,24,9,45,405.0,326.5,2.75,22.85,652.0,594.22,451.1
2018,5,24,10,0,409.0,343.0,2.7,23.1,684.0,632.21,477.19
2018,5,24,10,15,369.0,374.0,2.7,23.35,690.0,648.79,486.86
2018,5,24,10,30,329.0,405.0,2.7,23.6,696.0,661.66,493.8
2018,5,24,10,45,275.5,423.0,2.65,23.8,671.0,647.28,481.41
2018,5,24,11,0,222.0,441.0,2.6,24.0,646.0,627.29,465.18
2018,5,24,11,15,188.5,452.0,2.55,24.25,628.0,616.2,455.67
2018,5,24,11,30,155.0,463.0,2.5,24.5,610.0,602.91,444.54
2018,5,24,11,45,203.0,466.5,2.45,24.75,661.0,657.86,483.34
2018,5,24,12,0,251.0,470.0,2.4,25.0,712.0,717.97,524.47
2018,5,24,12,15,221.0,472.0,2.3,25.15,685.0,692.29,504.94
2018,5,24,12,30,191.0,474.0,2.2,25.3,658.0,669.12,487.68
2018,5,24,12,45,136.5,455.5,2.15,25.5,586.5,599.28,438.05
2018,5,24,13,0,82.0,437.0,2.1,25.7,515.0,521.32,382.33
2018,5,24,13,15,89.0,438.5,2.05,25.75,522.0,531.12,389.85
2018,5,24,13,30,96.0,440.0,2.0,25.8,529.0,540.54,396.59
2018,5,24,13,45,142.0,432.5,1.95,25.85,560.5,586.35,429.99
2018,5,24,14,0,188.0,425.0,1.9,25.9,592.0,623.1,456.62
2018,5,24,14,15,281.0,385.5,1.85,25.9,626.5,677.14,496.71
2018,5,24,14,30,374.0,346.0,1.8,25.9,661.0,718.85,527.88
2018,5,24,14,45,357.0,308.0,1.75,25.9,598.5,655.65,485.33
2018,5,24,15,0,340.0,270.0,1.7,25.9,536.0,599.94,447.97
2018,5,24,15,15,268.0,281.0,1.65,25.8,484.0,532.17,399.47
2018,5,24,15,30,196.0,292.0,1.6,25.7,432.0,468.55,353.1
2018,5,24,15,45,155.0,270.0,1.55,25.65,376.0,406.35,308.11
2018,5,24,16,0,114.0,248.0,1.5,25.6,320.0,346.58,264.08
2018,5,24,16,15,239.5,223.5,1.45,25.5,360.0,413.69,317.64
2018,5,24,16,30,365.0,199.0,1.4,25.4,400.0,462.64,355.93
2018,5,24,16,45,422.5,166.5,1.3,25.3,377.0,454.78,350.75
2018,5,24,17,0,480.0,134.0,1.2,25.2,354.0,433.64,335.63
2018,5,24,17,15,523.5,112.5,1.15,24.9,325.5,413.05,320.07
2018,5,24,17,30,567.0,91.0,1.1,24.6,297.0,384.55,297.38
2018,5,24,17,45,519.0,83.0,1.0,24.35,248.5,325.14,249.73
2018,5,24,18,0,471.0,75.0,0.9,24.1,200.0,270.02,204.4
2018,5,24,18,15,402.0,65.0,0.9,24.1,155.5,209.13,154.08
2018,5,24,18,30,333.0,55.0,0.9,24.1,111.0,157.45,110.8
2018,5,24,18,45,243.0,41.5,0.85,23.05,75.0,104.84,68.19
2018,5,24,19,0,153.0,28.0,0.8,22.0,39.0,59.87,25.6
2018,5,24,19,15,80.5,15.0,0.8,21.75,20.5,23.83,0.0
2018,5,24,19,30,8.0,2.0,0.8,21.5,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.85,21.2,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,25,5,15,0.0,3.0,1.05,19.15,3.0,2.95,0.0
2018,5,25,5,30,0.0,6.0,1.3,19.5,6.0,5.78,0.0
2018,5,25,5,45,72.0,19.5,1.55,19.9,31.0,16.55,8.08
2018,5,25,6,0,144.0,33.0,1.8,20.3,56.0,24.13,15.12
2018,5,25,6,15,110.0,38.5,1.85,20.65,59.5,31.52,21.81
2018,5,25,6,30,76.0,44.0,1.9,21.0,63.0,38.61,25.07
2018,5,25,6,45,38.0,45.5,2.0,21.3,55.0,44.93,30.34
2018,5,25,7,0,0.0,47.0,2.1,21.6,47.0,45.4,32.12
2018,5,25,7,15,0.0,60.5,2.1,21.95,60.5,58.47,42.74
2018,5,25,7,30,0.0,74.0,2.1,22.3,74.0,71.55,53.2
2018,5,25,7,45,1.5,114.0,2.1,22.65,115.0,109.77,83.72
2018,5,25,8,0,3.0,154.0,2.1,23.0,156.0,147.77,113.46
2018,5,25,8,15,2.0,152.5,2.05,23.3,154.0,146.71,112.04
2018,5,25,8,30,1.0,151.0,2.0,23.6,152.0,145.35,110.49
2018,5,25,8,45,4.5,170.5,2.0,23.9,174.0,165.87,126.07
2018,5,25,9,0,8.0,190.0,2.0,24.2,196.0,186.81,141.79
2018,5,25,9,15,17.0,237.5,1.95,24.5,250.5,237.93,180.37
2018,5,25,9,30,26.0,285.0,1.9,24.8,305.0,288.6,217.79
2018,5,25,9,45,27.5,301.0,1.9,25.05,323.0,307.09,230.78
2018,5,25,10,0,29.0,317.0,1.9,25.3,341.0,325.77,243.92
2018,5,25,10,15,43.0,349.5,1.9,25.55,386.5,370.11,275.99
2018,5,25,10,30,57.0,382.0,1.9,25.8,432.0,415.74,308.4
2018,5,25,10,45,97.5,418.5,1.95,26.0,507.0,488.96,360.88
2018,5,25,11,0,138.0,455.0,2.0,26.2,582.0,566.76,415.33
2018,5,25,11,15,129.0,458.5,2.0,26.35,579.0,568.44,415.22
2018,5,25,11,30,120.0,462.0,2.0,26.5,576.0,569.23,415.03
2018,5,25,11,45,108.0,464.0,2.05,26.6,567.5,561.02,408.92
2018,5,25,12,0,96.0,466.0,2.1,26.7,559.0,555.13,404.44
2018,5,25,12,15,116.5,474.0,2.15,26.65,586.5,591.58,430.44
2018,5,25,12,30,137.0,482.0,2.2,26.6,614.0,623.56,453.04
2018,5,25,12,45,293.5,421.5,2.25,26.6,702.0,727.11,529.1
2018,5,25,13,0,450.0,361.0,2.3,26.6,790.0,830.81,602.87
2018,5,25,13,15,593.5,278.5,2.3,26.6,835.0,892.64,647.82
2018,5,25,13,30,737.0,196.0,2.3,26.6,880.0,945.4,683.51
2018,5,25,13,45,792.0,161.0,2.35,26.6,880.5,958.78,692.69
2018,5,25,14,0,847.0,126.0,2.4,26.6,881.0,961.79,695.69
2018,5,25,14,15,843.0,123.0,2.4,26.55,854.0,942.65,684.25
2018,5,25,14,30,839.0,120.0,2.4,26.5,827.0,920.66,671.19
2018,5,25,14,45,798.5,130.0,2.35,26.5,780.5,881.27,646.12
2018,5,25,15,0,758.0,140.0,2.3,26.5,734.0,836.01,617.12
2018,5,25,15,15,683.0,153.0,2.3,26.45,667.0,766.42,571.78
2018,5,25,15,30,608.0,166.0,2.3,26.4,600.0,696.65,525.5
2018,5,25,15,45,696.0,131.5,2.25,26.4,598.0,708.73,535.55
2018,5,25,16,0,784.0,97.0,2.2,26.4,596.0,710.45,537.83
2018,5,25,16,15,691.0,107.5,2.15,26.25,522.0,625.18,479.11
2018,5,25,16,30,598.0,118.0,2.1,26.1,448.0,544.38,420.39
2018,5,25,16,45,609.0,107.5,2.05,26.0,415.5,513.09,398.01
2018,5,25,17,0,620.0,97.0,2.0,25.9,383.0,479.47,372.81
2018,5,25,17,15,623.0,85.5,1.85,25.6,343.0,438.15,340.89
2018,5,25,17,30,626.0,74.0,1.7,25.3,303.0,395.46,306.76
2018,5,25,17,45,557.0,70.5,1.5,25.0,250.5,328.89,253.15
2018,5,25,18,0,488.0,67.0,1.3,24.7,198.0,268.7,203.61
2018,5,25,18,15,299.0,58.5,1.3,24.7,133.5,168.25,124.17
2018,5,25,18,30,110.0,50.0,1.3,24.7,69.0,86.69,61.12
2018,5,25,18,45,84.5,34.0,1.1,23.55,45.5,57.85,37.18
2018,5,25,19,0,59.0,18.0,0.9,22.4,22.0,30.56,11.67
2018,5,25,19,15,31.0,9.5,0.95,22.25,11.5,12.88,0.0
2018,5,25,19,30,3.0,1.0,1.0,22.1,1.0,0.0,0.0
2018,5,25,19,45,1.5,0.5,1.05,21.9,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,20.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,20.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,5,26,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,26,5,15,0.0,1.5,1.7,20.2,1.5,1.47,0.0
2018,5,26,5,30,0.0,3.0,1.8,20.4,3.0,2.89,0.0
2018,5,26,5,45,0.0,6.0,1.95,20.6,6.0,5.78,0.0
2018,5,26,6,0,0.0,9.0,2.1,20.8,9.0,8.67,1.81
2018,5,26,6,15,0.0,22.0,2.2,21.05,22.0,21.22,12.83
2018,5,26,6,30,0.0,35.0,2.3,21.3,35.0,33.79,22.53
2018,5,26,6,45,1.0,64.5,2.4,21.55,65.0,62.28,46.1
2018,5,26,7,0,2.0,94.0,2.5,21.8,95.0,89.58,68.33
2018,5,26,7,15,5.0,108.0,2.6,22.0,110.5,103.65,79.41
2018,5,26,7,30,8.0,122.0,2.7,22.2,126.0,118.1,90.68
2018,5,26,7,45,14.5,148.0,2.75,22.45,155.5,144.89,111.62
2018,5,26,8,0,21.0,174.0,2.8,22.7,185.0,172.52,133.0
2018,5,26,8,15,14.5,167.5,2.85,22.85,175.5,165.78,127.34
2018,5,26,8,30,8.0,161.0,2.9,23.0,166.0,157.98,120.85
2018,5,26,8,45,5.5,153.5,2.95,23.15,157.0,150.39,114.52
2018,5,26,9,0,3.0,146.0,3.0,23.3,148.0,142.36,107.87
2018,5,26,9,15,5.0,168.5,3.05,23.5,172.0,165.32,125.5
2018,5,26,9,30,7.0,191.0,3.1,23.7,196.0,188.53,143.13
2018,5,26,9,45,5.0,170.0,3.15,23.9,174.0,167.61,126.54
2018,5,26,10,0,3.0,149.0,3.2,24.1,152.0,146.31,109.74
2018,5,26,10,15,2.5,136.5,3.25,24.25,139.0,134.08,100.07
2018,5,26,10,30,2.0,124.0,3.3,24.4,126.0,121.76,90.32
2018,5,26,10,45,1.0,107.0,3.4,24.6,108.0,104.57,76.77
2018,5,26,11,0,0.0,90.0,3.5,24.8,90.0,87.28,63.13
2018,5,26,11,15,5.5,146.5,3.5,24.9,151.5,147.15,109.72
2018,5,26,11,30,11.0,203.0,3.5,25.0,213.0,207.49,155.86
2018,5,26,11,45,38.0,323.0,3.55,25.05,359.5,354.35,266.38
2018,5,26,12,0,65.0,443.0,3.6,25.1,506.0,501.99,373.36
2018,5,26,12,15,133.0,431.5,3.6,25.15,560.0,564.93,420.13
2018,5,26,12,30,201.0,420.0,3.6,25.2,614.0,624.17,464.07
2018,5,26,12,45,167.0,409.0,3.65,25.2,569.5,582.17,433.45
2018,5,26,13,0,133.0,398.0,3.7,25.2,525.0,538.99,402.19
2018,5,26,13,15,235.5,372.5,3.65,25.2,593.0,623.26,466.06
2018,5,26,13,30,338.0,347.0,3.6,25.2,661.0,699.39,522.54
2018,5,26,13,45,214.0,330.0,3.55,25.2,527.0,557.83,419.24
2018,5,26,14,0,90.0,313.0,3.5,25.2,393.0,410.5,309.44
2018,5,26,14,15,222.0,339.0,3.4,25.2,528.5,571.52,430.9
2018,5,26,14,30,354.0,365.0,3.3,25.2,664.0,720.14,537.88
2018,5,26,14,45,265.0,335.5,3.25,25.2,554.0,600.31,451.59
2018,5,26,15,0,176.0,306.0,3.2,25.2,444.0,475.81,361.12
2018,5,26,15,15,221.5,263.5,3.05,25.15,428.0,473.35,362.11
2018,5,26,15,30,267.0,221.0,2.9,25.1,412.0,459.43,354.15
2018,5,26,15,45,283.5,235.5,2.75,25.05,426.5,479.43,369.2
2018,5,26,16,0,300.0,250.0,2.6,25.0,441.0,497.54,382.57
2018,5,26,16,15,161.0,166.0,2.45,24.85,267.5,295.17,229.75
2018,5,26,16,30,22.0,82.0,2.3,24.7,94.0,96.08,72.21
2018,5,26,16,45,11.0,57.0,2.15,24.6,63.0,63.0,45.8
2018,5,26,17,0,0.0,32.0,2.0,24.5,32.0,30.9,19.65
2018,5,26,17,15,23.5,57.0,1.85,24.25,65.5,68.7,50.97
2018,5,26,17,30,47.0,82.0,1.7,24.0,99.0,104.71,80.35
2018,5,26,17,45,107.0,88.5,1.55,23.75,119.5,139.68,108.28
2018,5,26,18,0,167.0,95.0,1.4,23.5,140.0,169.22,130.34
2018,5,26,18,15,158.5,77.5,1.4,23.5,113.0,138.85,104.25
2018,5,26,18,30,150.0,60.0,1.4,23.5,86.0,109.3,78.53
2018,5,26,18,45,110.5,43.5,1.35,23.05,59.0,74.83,49.8
2018,5,26,19,0,71.0,27.0,1.3,22.6,32.0,43.38,20.16
2018,5,26,19,15,39.0,14.5,1.3,22.5,17.0,18.77,0.0
2018,5,26,19,30,7.0,2.0,1.3,22.4,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,1.3,22.3,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.35,21.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,21.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,45,1.5,0.5,1.5,20.35,0.5,0.0,0.0
2018,5,27,5,0,3.0,1.0,1.5,20.3,1.0,0.0,0.0
2018,5,27,5,15,53.5,13.0,1.6,20.45,16.5,12.78,0.0
2018,5,27,5,30,104.0,25.0,1.7,20.6,32.0,20.86,4.22
2018,5,27,5,45,184.5,40.0,1.85,20.75,64.5,30.92,19.97
2018,5,27,6,0,265.0,55.0,2.0,20.9,97.0,41.57,30.01
2018,5,27,6,15,213.0,60.5,2.05,21.15,102.0,44.08,32.63
2018,5,27,6,30,161.0,66.0,2.1,21.4,107.0,58.82,39.91
2018,5,27,6,45,80.5,80.0,2.2,21.65,100.5,77.96,55.86
2018,5,27,7,0,0.0,94.0,2.3,21.9,94.0,89.31,68.14
2018,5,27,7,15,1.5,102.0,2.3,22.25,102.5,97.58,74.51
2018,5,27,7,30,3.0,110.0,2.3,22.6,111.0,105.93,80.85
2018,5,27,7,45,220.5,133.0,2.35,22.9,252.0,186.59,139.94
2018,5,27,8,0,438.0,156.0,2.4,23.2,393.0,295.7,222.85
2018,5,27,8,15,385.0,179.0,2.3,23.6,401.5,319.59,243.24
2018,5,27,8,30,332.0,202.0,2.2,24.0,410.0,340.1,259.95
2018,5,27,8,45,240.5,254.5,2.1,24.35,411.0,358.95,273.79
2018,5,27,9,0,149.0,307.0,2.0,24.7,412.0,370.85,281.03
2018,5,27,9,15,315.5,274.5,1.9,24.95,514.0,450.98,341.91
2018,5,27,9,30,482.0,242.0,1.8,25.2,616.0,546.39,412.44
2018,5,27,9,45,290.5,312.5,1.7,25.45,541.0,501.25,375.2
2018,5,27,10,0,99.0,383.0,1.6,25.7,466.0,440.0,326.04
2018,5,27,10,15,107.5,401.5,1.55,25.85,494.5,470.09,347.2
2018,5,27,10,30,116.0,420.0,1.5,26.0,523.0,500.99,368.1
2018,5,27,10,45,136.5,438.0,1.5,26.15,562.0,542.1,396.39
2018,5,27,11,0,157.0,456.0,1.5,26.3,601.0,584.29,425.0
2018,5,27,11,15,192.5,460.5,1.5,26.4,641.5,627.86,454.89
2018,5,27,11,30,228.0,465.0,1.5,26.5,682.0,672.6,485.2
2018,5,27,11,45,259.0,462.0,1.55,26.55,710.5,709.82,510.61
2018,5,27,12,0,290.0,459.0,1.6,26.6,739.0,744.44,534.26
2018,5,27,12,15,296.0,458.5,1.65,26.7,744.5,756.77,542.43
2018,5,27,12,30,302.0,458.0,1.7,26.8,750.0,768.03,550.12
2018,5,27,12,45,336.0,442.0,1.75,26.85,764.5,790.27,566.22
2018,5,27,13,0,370.0,426.0,1.8,26.9,779.0,811.2,581.37
2018,5,27,13,15,339.5,431.0,1.8,26.9,751.0,787.6,565.16
2018,5,27,13,30,309.0,436.0,1.8,26.9,723.0,762.81,548.52
2018,5,27,13,45,316.0,424.0,1.85,26.9,711.5,756.52,545.79
2018,5,27,14,0,323.0,412.0,1.9,26.9,700.0,748.71,541.91
2018,5,27,14,15,288.5,390.5,1.9,26.8,642.0,689.5,502.61
2018,5,27,14,30,254.0,369.0,1.9,26.7,584.0,630.18,462.96
2018,5,27,14,45,155.5,300.5,1.95,26.6,430.5,454.87,339.88
2018,5,27,15,0,57.0,232.0,2.0,26.5,277.0,284.62,214.48
2018,5,27,15,15,159.0,275.5,1.95,26.4,391.5,424.52,321.53
2018,5,27,15,30,261.0,319.0,1.9,26.3,506.0,559.28,419.65
2018,5,27,15,45,224.5,300.5,1.9,26.15,454.0,494.64,373.12
2018,5,27,16,0,188.0,282.0,1.9,26.0,402.0,439.52,333.8
2018,5,27,16,15,234.0,250.0,1.9,25.8,387.5,438.57,335.61
2018,5,27,16,30,280.0,218.0,1.9,25.6,373.0,426.01,328.37
2018,5,27,16,45,374.5,180.5,1.85,25.45,367.0,440.1,340.97
2018,5,27,17,0,469.0,143.0,1.8,25.3,361.0,438.11,340.72
2018,5,27,17,15,352.5,140.0,1.7,24.95,292.5,348.95,272.08
2018,5,27,17,30,236.0,137.0,1.6,24.6,224.0,265.46,207.03
2018,5,27,17,45,173.5,117.5,1.5,24.25,176.0,200.69,155.87
2018,5,27,18,0,111.0,98.0,1.4,23.9,128.0,147.04,112.84
2018,5,27,18,15,164.5,78.0,1.4,23.9,112.0,141.53,106.23
2018,5,27,18,30,218.0,58.0,1.4,23.9,96.0,129.78,92.95
2018,5,27,18,45,137.0,42.0,1.4,23.2,63.0,79.06,52.29
2018,5,27,19,0,56.0,26.0,1.4,22.5,30.0,37.84,17.75
2018,5,27,19,15,34.5,14.5,1.45,22.35,16.5,18.3,0.0
2018,5,27,19,30,13.0,3.0,1.5,22.2,3.0,0.0,0.0
2018,5,27,19,45,6.5,1.5,1.5,22.0,1.5,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,21.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,28,4,45,3.5,1.0,0.5,19.45,1.0,0.0,0.0
2018,5,28,5,0,7.0,2.0,0.5,19.5,2.0,0.0,0.0
2018,5,28,5,15,7.0,6.5,0.6,19.8,6.5,6.39,0.0
2018,5,28,5,30,7.0,11.0,0.7,20.1,11.0,10.69,0.0
2018,5,28,5,45,3.5,18.0,0.8,20.35,18.0,17.37,8.84
2018,5,28,6,0,0.0,25.0,0.9,20.6,25.0,24.12,15.15
2018,5,28,6,15,0.5,32.5,1.05,20.85,32.5,31.37,21.7
2018,5,28,6,30,1.0,40.0,1.2,21.1,40.0,38.65,26.6
2018,5,28,6,45,14.0,70.5,1.3,21.3,75.5,68.82,51.04
2018,5,28,7,0,27.0,101.0,1.4,21.5,111.0,97.19,73.49
2018,5,28,7,15,28.0,133.0,1.5,21.7,144.5,127.6,97.85
2018,5,28,7,30,29.0,165.0,1.6,21.9,178.0,158.45,122.23
2018,5,28,7,45,36.0,189.5,1.7,22.1,207.5,185.24,142.92
2018,5,28,8,0,43.0,214.0,1.8,22.3,237.0,213.01,164.2
2018,5,28,8,15,45.0,234.5,1.9,22.4,260.5,236.14,181.8
2018,5,28,8,30,47.0,255.0,2.0,22.5,284.0,259.56,199.46
2018,5,28,8,45,48.0,274.5,2.1,22.6,306.5,281.85,216.07
2018,5,28,9,0,49.0,294.0,2.2,22.7,329.0,304.29,232.64
2018,5,28,9,15,39.5,290.0,2.35,22.8,319.0,298.83,228.03
2018,5,28,9,30,30.0,286.0,2.5,22.9,309.0,292.11,222.49
2018,5,28,9,45,19.5,246.0,2.6,22.95,261.5,250.31,190.43
2018,5,28,10,0,9.0,206.0,2.7,23.0,214.0,205.49,155.83
2018,5,28,10,15,8.5,199.0,2.8,23.05,206.5,198.97,150.72
2018,5,28,10,30,8.0,192.0,2.9,23.1,199.0,192.34,145.46
2018,5,28,10,45,9.5,207.0,3.0,23.15,215.5,208.57,157.81
2018,5,28,11,0,11.0,222.0,3.1,23.2,232.0,224.94,170.17
2018,5,28,11,15,13.5,258.0,3.15,23.25,270.5,262.75,198.69
2018,5,28,11,30,16.0,294.0,3.2,23.3,309.0,300.85,227.1
2018,5,28,11,45,20.5,329.5,3.2,23.35,349.0,340.65,256.57
2018,5,28,12,0,25.0,365.0,3.2,23.4,389.0,385.19,289.21
2018,5,28,12,15,23.0,343.5,3.2,23.4,365.5,363.24,272.91
2018,5,28,12,30,21.0,322.0,3.2,23.4,342.0,336.01,252.89
2018,5,28,12,45,19.5,313.0,3.15,23.35,331.5,326.11,245.67
2018,5,28,13,0,18.0,304.0,3.1,23.3,321.0,316.07,238.28
2018,5,28,13,15,19.5,308.5,3.1,23.3,327.0,322.34,243.17
2018,5,28,13,30,21.0,313.0,3.1,23.3,333.0,328.56,247.99
2018,5,28,13,45,15.0,261.5,3.1,23.25,275.5,271.32,205.24
2018,5,28,14,0,9.0,210.0,3.1,23.2,218.0,214.22,162.12
2018,5,28,14,15,9.5,211.5,3.15,23.2,219.5,216.15,163.95
2018,5,28,14,30,10.0,213.0,3.2,23.2,221.0,218.05,165.67
2018,5,28,14,45,14.0,233.0,3.2,23.2,244.0,241.68,184.15
2018,5,28,15,0,18.0,253.0,3.2,23.2,267.0,265.3,202.56
2018,5,28,15,15,11.0,214.5,3.2,23.1,223.0,220.2,168.2
2018,5,28,15,30,4.0,176.0,3.2,23.0,179.0,175.57,133.89
2018,5,28,15,45,2.5,144.5,3.15,22.95,146.5,142.92,108.68
2018,5,28,16,0,1.0,113.0,3.1,22.9,114.0,110.49,83.31
2018,5,28,16,15,0.5,89.5,3.0,22.8,90.0,86.97,64.81
2018,5,28,16,30,0.0,66.0,2.9,22.7,66.0,63.82,46.37
2018,5,28,16,45,19.5,105.0,2.8,22.6,114.0,117.0,90.05
2018,5,28,17,0,39.0,144.0,2.7,22.5,162.0,168.6,131.91
2018,5,28,17,15,35.0,109.5,2.65,22.35,124.5,128.84,100.18
2018,5,28,17,30,31.0,75.0,2.6,22.2,87.0,89.67,68.53
2018,5,28,17,45,15.5,53.5,2.5,22.05,59.5,59.44,43.68
2018,5,28,18,0,0.0,32.0,2.4,21.9,32.0,30.88,20.07
2018,5,28,18,15,0.0,24.0,2.4,21.9,24.0,23.15,13.58
2018,5,28,18,30,0.0,16.0,2.4,21.9,16.0,15.43,7.04
2018,5,28,18,45,0.0,12.0,2.3,21.7,12.0,11.57,3.65
2018,5,28,19,0,0.0,8.0,2.2,21.5,8.0,7.71,0.0
2018,5,28,19,15,3.0,5.0,2.2,21.45,5.0,5.27,0.0
2018,5,28,19,30,6.0,2.0,2.2,21.4,2.0,0.0,0.0
2018,5,28,19,45,3.0,1.0,2.15,21.35,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.1,21.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,4,45,4.5,1.0,0.9,20.1,1.0,0.0,0.0
2018,5,29,5,0,9.0,2.0,0.9,20.2,2.0,0.0,0.0
2018,5,29,5,15,9.0,4.5,1.0,20.5,5.0,4.42,0.0
2018,5,29,5,30,9.0,7.0,1.1,20.8,8.0,6.73,0.0
2018,5,29,5,45,4.5,13.5,1.25,21.15,14.0,13.12,5.28
2018,5,29,6,0,0.0,20.0,1.4,21.5,20.0,19.29,10.93
2018,5,29,6,15,0.0,27.0,1.4,21.7,27.0,26.05,17.0
2018,5,29,6,30,0.0,34.0,1.4,21.9,34.0,32.82,21.69
2018,5,29,6,45,1.0,53.5,1.45,22.1,54.0,51.78,37.34
2018,5,29,7,0,2.0,73.0,1.5,22.3,74.0,70.69,52.72
2018,5,29,7,15,2.5,99.0,1.5,22.55,100.0,95.08,72.32
2018,5,29,7,30,3.0,125.0,1.5,22.8,126.0,119.59,91.67
2018,5,29,7,45,2.0,130.5,1.5,23.1,131.5,125.14,95.65
2018,5,29,8,0,1.0,136.0,1.5,23.4,137.0,130.48,99.45
2018,5,29,8,15,4.5,160.5,1.45,23.7,163.5,155.18,118.34
2018,5,29,8,30,8.0,185.0,1.4,24.0,190.0,180.34,137.31
2018,5,29,8,45,8.5,192.5,1.35,24.3,198.0,188.56,143.02
2018,5,29,9,0,9.0,200.0,1.3,24.6,206.0,196.79,148.75
2018,5,29,9,15,5.0,172.5,1.3,24.85,176.0,169.12,127.08
2018,5,29,9,30,1.0,145.0,1.3,25.1,146.0,140.66,104.85
2018,5,29,9,45,3.0,160.5,1.25,25.35,163.0,157.09,117.24
2018,5,29,10,0,5.0,176.0,1.2,25.6,180.0,173.74,129.58
2018,5,29,10,15,10.0,223.5,1.25,25.8,232.0,223.68,166.98
2018,5,29,10,30,15.0,271.0,1.3,26.0,284.0,274.16,203.99
2018,5,29,10,45,17.5,293.0,1.35,26.2,309.0,298.46,221.31
2018,5,29,11,0,20.0,315.0,1.4,26.4,334.0,322.99,238.78
2018,5,29,11,15,17.5,291.5,1.45,26.5,308.0,298.94,221.03
2018,5,29,11,30,15.0,268.0,1.5,26.6,282.0,274.54,203.16
2018,5,29,11,45,19.5,301.0,1.55,26.7,319.5,311.77,230.43
2018,5,29,12,0,24.0,334.0,1.6,26.8,357.0,353.3,260.25
2018,5,29,12,15,28.5,355.0,1.65,26.9,382.5,380.12,279.32
2018,5,29,12,30,33.0,376.0,1.7,27.0,408.0,407.12,298.5
2018,5,29,12,45,53.0,372.5,1.8,27.1,423.5,424.88,312.03
2018,5,29,13,0,73.0,369.0,1.9,27.2,439.0,442.53,325.53
2018,5,29,13,15,154.5,413.0,1.95,27.3,558.0,577.1,421.96
2018,5,29,13,30,236.0,457.0,2.0,27.4,677.0,704.62,509.67
2018,5,29,13,45,266.0,439.0,2.05,27.45,681.5,722.61,522.3
2018,5,29,14,0,296.0,421.0,2.1,27.5,686.0,731.67,530.02
2018,5,29,14,15,288.5,408.0,2.1,27.5,659.5,707.8,514.5
2018,5,29,14,30,281.0,395.0,2.1,27.5,633.0,682.98,498.52
2018,5,29,14,45,290.5,366.0,2.15,27.5,603.0,656.06,482.07
2018,5,29,15,0,300.0,337.0,2.2,27.5,573.0,627.47,464.28
2018,5,29,15,15,218.0,328.5,2.2,27.35,495.5,531.91,396.67
2018,5,29,15,30,136.0,320.0,2.2,27.2,418.0,448.4,336.16
2018,5,29,15,45,96.0,274.5,2.2,27.1,341.5,356.78,269.82
2018,5,29,16,0,56.0,229.0,2.2,27.0,265.0,275.29,209.16
2018,5,29,16,15,28.5,171.5,2.15,26.8,190.0,193.38,147.04
2018,5,29,16,30,1.0,114.0,2.1,26.6,115.0,111.56,83.26
2018,5,29,16,45,0.5,95.5,2.0,26.45,96.0,92.91,68.94
2018,5,29,17,0,0.0,77.0,1.9,26.3,77.0,74.46,54.51
2018,5,29,17,15,0.0,71.0,1.8,25.95,71.0,68.64,50.12
2018,5,29,17,30,0.0,65.0,1.7,25.6,65.0,62.82,45.65
2018,5,29,17,45,0.0,41.0,1.6,25.3,41.0,39.59,26.88
2018,5,29,18,0,0.0,17.0,1.5,25.0,17.0,16.4,7.87
2018,5,29,18,15,0.0,13.0,1.5,25.0,13.0,12.53,4.65
2018,5,29,18,30,0.0,9.0,1.5,25.0,9.0,8.67,1.41
2018,5,29,18,45,0.0,7.0,1.35,24.15,7.0,6.74,0.0
2018,5,29,19,0,0.0,5.0,1.2,23.3,5.0,4.82,0.0
2018,5,29,19,15,3.0,3.0,1.2,23.1,3.0,3.31,0.0
2018,5,29,19,30,6.0,1.0,1.2,22.9,1.0,0.0,0.0
2018,5,29,19,45,3.0,0.5,1.25,22.75,0.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,45,1.5,0.5,1.1,21.15,0.5,0.0,0.0
2018,5,30,5,0,3.0,1.0,1.1,21.2,1.0,0.0,0.0
2018,5,30,5,15,3.0,9.5,1.2,21.4,9.5,9.34,0.0
2018,5,30,5,30,3.0,18.0,1.3,21.6,18.0,17.38,4.0
2018,5,30,5,45,1.5,32.5,1.4,21.8,32.5,30.91,20.01
2018,5,30,6,0,0.0,47.0,1.5,22.0,47.0,44.32,32.26
2018,5,30,6,15,0.5,62.5,1.55,22.15,62.5,58.5,44.9
2018,5,30,6,30,1.0,78.0,1.6,22.3,78.0,72.99,54.67
2018,5,30,6,45,0.5,64.0,1.65,22.5,64.0,61.82,45.53
2018,5,30,7,0,0.0,50.0,1.7,22.7,50.0,48.3,34.34
2018,5,30,7,15,0.0,57.5,1.75,22.9,57.5,55.56,40.17
2018,5,30,7,30,0.0,65.0,1.8,23.1,65.0,62.83,45.91
2018,5,30,7,45,1.0,103.5,1.9,23.25,104.0,99.88,75.57
2018,5,30,8,0,2.0,142.0,2.0,23.4,143.0,136.39,104.26
2018,5,30,8,15,4.0,160.0,2.05,23.55,162.5,154.51,118.05
2018,5,30,8,30,6.0,178.0,2.1,23.7,182.0,172.9,131.97
2018,5,30,8,45,30.0,235.5,2.1,23.85,256.5,237.29,181.31
2018,5,30,9,0,54.0,293.0,2.1,24.0,331.0,306.19,233.01
2018,5,30,9,15,45.0,298.5,2.15,24.15,331.5,309.99,235.03
2018,5,30,9,30,36.0,304.0,2.2,24.3,332.0,312.76,236.45
2018,5,30,9,45,31.5,309.0,2.25,24.45,334.5,317.27,239.25
2018,5,30,10,0,27.0,314.0,2.3,24.6,337.0,321.28,241.65
2018,5,30,10,15,26.0,321.0,2.35,24.85,343.5,329.48,247.17
2018,5,30,10,30,25.0,328.0,2.4,25.1,350.0,337.56,252.58
2018,5,30,10,45,28.5,342.5,2.45,25.35,368.5,356.61,266.15
2018,5,30,11,0,32.0,357.0,2.5,25.6,387.0,375.94,279.82
2018,5,30,11,15,29.0,337.5,2.55,25.8,365.0,356.34,265.15
2018,5,30,11,30,26.0,318.0,2.6,26.0,343.0,336.23,250.25
2018,5,30,11,45,19.0,272.0,2.65,26.2,290.5,285.68,212.81
2018,5,30,12,0,12.0,226.0,2.7,26.4,238.0,231.72,172.5
2018,5,30,12,15,38.0,294.0,2.7,26.5,331.0,328.42,245.12
2018,5,30,12,30,64.0,362.0,2.7,26.6,424.0,423.73,314.51
2018,5,30,12,45,92.5,414.5,2.75,26.75,503.5,506.9,373.91
2018,5,30,13,0,121.0,467.0,2.8,26.9,583.0,597.3,437.06
2018,5,30,13,15,135.0,467.0,2.8,26.95,594.5,613.1,448.07
2018,5,30,13,30,149.0,467.0,2.8,27.0,606.0,628.22,459.05
2018,5,30,13,45,165.5,455.0,2.8,27.1,606.0,632.51,462.8
2018,5,30,14,0,182.0,443.0,2.8,27.2,606.0,635.69,465.9
2018,5,30,14,15,125.5,407.0,2.8,27.2,517.5,542.22,399.9
2018,5,30,14,30,69.0,371.0,2.8,27.2,429.0,442.02,328.03
2018,5,30,14,45,64.0,351.0,2.8,27.2,403.5,415.87,310.05
2018,5,30,15,0,59.0,331.0,2.8,27.2,378.0,389.66,291.56
2018,5,30,15,15,143.0,324.5,2.75,27.15,430.0,462.6,348.01
2018,5,30,15,30,227.0,318.0,2.7,27.1,482.0,522.35,393.67
2018,5,30,15,45,199.0,302.5,2.65,27.0,439.5,476.47,360.4
2018,5,30,16,0,171.0,287.0,2.6,26.9,397.0,432.0,328.29
2018,5,30,16,15,173.5,265.5,2.5,26.75,369.5,404.86,309.38
2018,5,30,16,30,176.0,244.0,2.4,26.6,342.0,377.03,289.59
2018,5,30,16,45,158.0,217.5,2.3,26.45,299.5,330.02,254.69
2018,5,30,17,0,140.0,191.0,2.2,26.3,257.0,284.25,220.21
2018,5,30,17,15,167.0,167.5,2.05,26.05,237.0,267.63,208.16
2018,5,30,17,30,194.0,144.0,1.9,25.8,217.0,248.05,193.03
2018,5,30,17,45,198.0,122.5,1.75,25.55,187.0,221.81,171.83
2018,5,30,18,0,202.0,101.0,1.6,25.3,157.0,190.04,145.55
2018,5,30,18,15,137.0,82.5,1.6,25.3,117.0,134.15,100.38
2018,5,30,18,30,72.0,64.0,1.6,25.3,77.0,89.07,64.21
2018,5,30,18,45,48.0,46.5,1.5,24.5,54.0,61.49,41.54
2018,5,30,19,0,24.0,29.0,1.4,23.7,31.0,34.19,17.67
2018,5,30,19,15,15.0,16.0,1.5,23.55,17.0,17.55,0.0
2018,5,30,19,30,6.0,3.0,1.6,23.4,3.0,2.95,0.0
2018,5,30,19,45,3.0,1.5,1.65,23.25,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,4,45,3.5,1.0,1.35,20.85,1.0,0.0,0.0
2018,5,31,5,0,7.0,2.0,1.4,20.9,2.0,0.0,0.0
2018,5,31,5,15,7.0,9.5,1.6,21.2,9.5,9.34,0.0
2018,5,31,5,30,7.0,17.0,1.8,21.5,17.0,16.39,3.77
2018,5,31,5,45,67.5,33.0,1.95,21.8,43.5,29.27,18.67
2018,5,31,6,0,128.0,49.0,2.1,22.1,70.0,39.84,28.44
2018,5,31,6,15,124.5,68.0,2.2,22.35,94.5,54.05,41.05
2018,5,31,6,30,121.0,87.0,2.3,22.6,119.0,78.28,56.32
2018,5,31,6,45,80.0,86.0,2.35,22.85,109.0,83.1,59.75
2018,5,31,7,0,39.0,85.0,2.4,23.1,99.0,85.26,62.84
2018,5,31,7,15,20.0,97.5,2.4,23.4,104.5,95.5,71.76
2018,5,31,7,30,1.0,110.0,2.4,23.7,110.0,105.45,80.16
2018,5,31,7,45,17.5,156.0,2.4,23.95,165.0,153.11,117.34
2018,5,31,8,0,34.0,202.0,2.4,24.2,220.0,199.37,152.86
2018,5,31,8,15,36.5,223.5,2.35,24.45,245.0,222.96,170.55
2018,5,31,8,30,39.0,245.0,2.3,24.7,270.0,246.93,188.36
2018,5,31,8,45,35.0,253.0,2.3,24.95,276.5,255.73,194.45
2018,5,31,9,0,31.0,261.0,2.3,25.2,283.0,263.97,200.07
2018,5,31,9,15,86.0,312.5,2.3,25.45,378.5,348.0,263.09
2018,5,31,9,30,141.0,364.0,2.3,25.7,474.0,436.16,327.48
2018,5,31,9,45,138.5,379.5,2.3,25.95,491.5,457.39,341.64
2018,5,31,10,0,136.0,395.0,2.3,26.2,509.0,478.21,355.67
2018,5,31,10,15,92.5,388.5,2.3,26.45,467.5,445.62,330.6
2018,5,31,10,30,49.0,382.0,2.3,26.7,426.0,408.89,302.55
2018,5,31,10,45,53.0,397.0,2.3,26.9,445.5,430.0,317.38
2018,5,31,11,0,57.0,412.0,2.3,27.1,465.0,451.35,332.03
2018,5,31,11,15,45.5,393.5,2.3,27.25,436.0,426.05,313.29
2018,5,31,11,30,34.0,375.0,2.3,27.4,407.0,399.74,293.98
2018,5,31,11,45,77.5,400.0,2.3,27.55,474.5,468.0,343.86
2018,5,31,12,0,121.0,425.0,2.3,27.7,542.0,542.35,396.54
2018,5,31,12,15,240.5,430.0,2.3,27.75,663.0,673.14,489.35
2018,5,31,12,30,360.0,435.0,2.3,27.8,784.0,801.9,577.29
2018,5,31,12,45,533.0,328.0,2.3,27.9,840.5,876.42,631.12
2018,5,31,13,0,706.0,221.0,2.3,28.0,897.0,945.43,678.93
2018,5,31,13,15,754.5,192.0,2.3,28.0,904.5,961.24,688.72
2018,5,31,13,30,803.0,163.0,2.3,28.0,912.0,977.82,699.59
2018,5,31,13,45,807.5,156.0,2.3,28.0,894.5,969.66,694.81
2018,5,31,14,0,812.0,149.0,2.3,28.0,877.0,958.37,688.38
2018,5,31,14,15,806.0,146.5,2.25,27.95,850.0,938.6,676.26
2018,5,31,14,30,800.0,144.0,2.2,27.9,823.0,916.15,662.53
2018,5,31,14,45,792.0,141.0,2.2,27.85,790.0,888.77,646.1
2018,5,31,15,0,784.0,138.0,2.2,27.8,757.0,859.07,628.11
2018,5,31,15,15,772.5,134.5,2.2,27.65,718.5,823.65,606.46
2018,5,31,15,30,761.0,131.0,2.2,27.5,680.0,786.45,583.44
2018,5,31,15,45,747.0,126.5,2.15,27.4,637.5,744.62,556.55
2018,5,31,16,0,733.0,122.0,2.1,27.3,595.0,701.62,528.58
2018,5,31,16,15,693.0,123.5,2.05,27.1,543.0,647.22,492.0
2018,5,31,16,30,653.0,125.0,2.0,26.9,491.0,592.36,453.17
2018,5,31,16,45,519.5,137.0,2.0,26.7,411.0,487.27,376.02
2018,5,31,17,0,386.0,149.0,2.0,26.5,331.0,396.88,307.81
2018,5,31,17,15,230.5,127.0,1.9,26.15,232.0,263.5,205.36
2018,5,31,17,30,75.0,105.0,1.8,25.8,133.0,146.87,113.15
2018,5,31,17,45,119.0,98.5,1.7,25.45,135.5,156.21,120.67
2018,5,31,18,0,163.0,92.0,1.6,25.1,138.0,164.93,126.41
2018,5,31,18,15,193.5,77.0,1.6,25.1,120.5,150.73,112.82
2018,5,31,18,30,224.0,62.0,1.6,25.1,103.0,136.77,98.3
2018,5,31,18,45,128.0,45.0,1.35,24.2,67.0,80.79,54.17
2018,5,31,19,0,32.0,28.0,1.1,23.3,31.0,36.35,19.3
2018,5,31,19,15,19.0,15.5,1.1,23.15,17.0,17.57,0.0
2018,5,31,19,30,6.0,3.0,1.1,23.0,3.0,2.95,0.0
2018,5,31,19,45,3.0,1.5,1.1,22.8,1.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,45,0.5,0.5,0.8,19.0,0.5,0.0,0.0
2018,6,1,5,0,1.0,1.0,0.8,19.0,1.0,0.0,0.0
2018,6,1,5,15,1.0,8.5,0.95,19.25,8.5,8.36,0.0
2018,6,1,5,30,1.0,16.0,1.1,19.5,16.0,15.44,3.57
2018,6,1,5,45,1.5,31.0,1.25,19.75,31.0,29.68,19.25
2018,6,1,6,0,2.0,46.0,1.4,20.0,46.0,43.54,31.91
2018,6,1,6,15,11.5,66.5,1.45,20.2,69.0,61.8,48.14
2018,6,1,6,30,21.0,87.0,1.5,20.4,92.0,78.49,59.19
2018,6,1,6,45,51.5,112.5,1.5,20.6,129.5,105.08,79.42
2018,6,1,7,0,82.0,138.0,1.5,20.8,167.0,135.5,102.42
2018,6,1,7,15,148.0,161.0,1.5,21.15,224.0,171.34,128.45
2018,6,1,7,30,214.0,184.0,1.5,21.5,281.0,218.14,163.77
2018,6,1,7,45,242.0,204.0,1.45,21.8,326.0,254.76,192.49
2018,6,1,8,0,270.0,224.0,1.4,22.1,371.0,297.87,226.08
2018,6,1,8,15,382.0,215.5,1.4,22.65,444.5,353.8,268.31
2018,6,1,8,30,494.0,207.0,1.4,23.2,518.0,418.12,316.9
2018,6,1,8,45,619.0,171.5,1.35,23.75,590.5,477.44,361.65
2018,6,1,9,0,744.0,136.0,1.3,24.3,663.0,549.41,414.86
2018,6,1,9,15,553.5,199.0,1.35,24.95,604.0,526.12,396.24
2018,6,1,9,30,363.0,262.0,1.4,25.6,545.0,486.3,364.92
2018,6,1,9,45,389.0,274.0,1.4,26.25,589.5,533.91,398.4
2018,6,1,10,0,415.0,286.0,1.4,26.9,634.0,582.96,431.49
2018,6,1,10,15,608.0,220.0,1.35,27.3,750.0,689.69,507.27
2018,6,1,10,30,801.0,154.0,1.3,27.7,866.0,807.68,584.58
2018,6,1,10,45,813.5,151.0,1.25,28.1,890.0,843.12,603.98
2018,6,1,11,0,826.0,148.0,1.2,28.5,914.0,874.43,621.33
2018,6,1,11,15,798.5,168.5,1.25,28.6,919.5,895.56,634.26
2018,6,1,11,30,771.0,189.0,1.3,28.7,925.0,910.38,643.38
2018,6,1,11,45,799.5,173.0,1.35,28.85,942.0,939.05,661.14
2018,6,1,12,0,828.0,157.0,1.4,29.0,959.0,965.77,677.49
2018,6,1,12,15,814.5,166.5,1.55,28.95,956.0,974.67,684.87
2018,6,1,12,30,801.0,176.0,1.7,28.9,953.0,980.46,690.53
2018,6,1,12,45,819.0,160.5,1.85,28.9,950.0,989.33,698.01
2018,6,1,13,0,837.0,145.0,2.0,28.9,947.0,989.45,700.03
2018,6,1,13,15,834.0,144.0,2.1,28.8,933.0,985.86,699.55
2018,6,1,13,30,831.0,143.0,2.2,28.7,919.0,979.24,697.24
2018,6,1,13,45,834.5,137.5,2.3,28.6,901.5,971.47,694.27
2018,6,1,14,0,838.0,132.0,2.4,28.5,884.0,960.55,689.32
2018,6,1,14,15,831.0,130.5,2.35,28.4,856.5,940.53,677.19
2018,6,1,14,30,824.0,129.0,2.3,28.3,829.0,917.83,663.45
2018,6,1,14,45,815.0,126.5,2.25,28.15,795.5,889.7,646.33
2018,6,1,15,0,806.0,124.0,2.2,28.0,762.0,864.13,630.9
2018,6,1,15,15,793.5,122.0,2.15,27.8,723.5,828.85,609.08
2018,6,1,15,30,781.0,120.0,2.1,27.6,685.0,791.81,585.99
2018,6,1,15,45,765.0,117.5,2.05,27.4,642.0,749.88,559.36
2018,6,1,16,0,749.0,115.0,2.0,27.2,599.0,706.87,531.7
2018,6,1,16,15,728.5,111.5,1.9,26.95,552.5,658.7,499.82
2018,6,1,16,30,708.0,108.0,1.8,26.7,506.0,611.94,467.33
2018,6,1,16,45,564.0,129.0,1.7,26.4,427.0,511.02,393.04
2018,6,1,17,0,420.0,150.0,1.6,26.1,348.0,418.48,323.51
2018,6,1,17,15,297.5,146.0,1.55,25.7,278.0,320.99,249.5
2018,6,1,17,30,175.0,142.0,1.5,25.3,208.0,236.68,183.94
2018,6,1,17,45,90.0,103.0,1.45,24.95,136.5,148.25,114.26
2018,6,1,18,0,5.0,64.0,1.4,24.6,65.0,64.06,46.83
2018,6,1,18,15,3.0,50.5,1.4,24.6,51.0,49.83,35.16
2018,6,1,18,30,1.0,37.0,1.4,24.6,37.0,36.02,23.65
2018,6,1,18,45,0.5,27.0,1.5,23.9,27.0,26.18,15.31
2018,6,1,19,0,0.0,17.0,1.6,23.2,17.0,16.4,6.3
2018,6,1,19,15,0.5,9.5,1.6,23.05,9.5,9.4,0.0
2018,6,1,19,30,1.0,2.0,1.6,22.9,2.0,1.97,0.0
2018,6,1,19,45,0.5,1.0,1.6,22.7,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,4,45,2.5,0.5,1.0,19.25,0.5,0.0,0.0
2018,6,2,5,0,5.0,1.0,1.0,19.3,1.0,0.0,0.0
2018,6,2,5,15,5.0,8.0,1.25,19.6,8.0,7.86,0.0
2018,6,2,5,30,5.0,15.0,1.5,19.9,15.0,14.59,3.26
2018,6,2,5,45,2.5,29.5,1.75,20.2,29.5,28.41,18.16
2018,6,2,6,0,0.0,44.0,2.0,20.5,44.0,41.87,30.41
2018,6,2,6,15,2.5,56.0,2.0,20.85,56.5,53.16,40.56
2018,6,2,6,30,5.0,68.0,2.0,21.2,69.0,64.74,48.06
2018,6,2,6,45,46.0,98.5,2.05,21.55,114.5,93.6,70.02
2018,6,2,7,0,87.0,129.0,2.1,21.9,160.0,125.66,93.93
2018,6,2,7,15,94.5,126.0,2.15,22.45,164.5,131.91,98.52
2018,6,2,7,30,102.0,123.0,2.2,23.0,169.0,138.11,103.42
2018,6,2,7,45,88.0,147.0,2.25,23.5,190.0,161.71,122.75
2018,6,2,8,0,74.0,171.0,2.3,24.0,211.0,186.61,142.5
2018,6,2,8,15,132.0,218.5,2.35,24.5,298.5,255.62,195.25
2018,6,2,8,30,190.0,266.0,2.4,25.0,386.0,333.61,253.97
2018,6,2,8,45,240.0,285.5,2.4,25.55,448.5,386.44,293.06
2018,6,2,9,0,290.0,305.0,2.4,26.1,511.0,446.77,337.16
2018,6,2,9,15,467.5,254.0,2.45,26.4,608.0,524.13,395.71
2018,6,2,9,30,645.0,203.0,2.5,26.7,705.0,617.24,464.77
2018,6,2,9,45,715.5,177.0,2.55,27.0,758.0,672.16,504.36
2018,6,2,10,0,786.0,151.0,2.6,27.3,811.0,731.48,546.07
2018,6,2,10,15,716.0,187.0,2.65,27.4,804.5,742.57,552.41
2018,6,2,10,30,646.0,223.0,2.7,27.5,798.0,747.41,553.98
2018,6,2,10,45,552.5,268.0,2.75,27.65,768.5,734.43,542.53
2018,6,2,11,0,459.0,313.0,2.8,27.8,739.0,714.87,526.41
2018,6,2,11,15,515.0,288.5,2.85,27.9,774.0,756.89,556.74
2018,6,2,11,30,571.0,264.0,2.9,28.0,809.0,799.79,586.97
2018,6,2,11,45,679.5,222.5,2.9,28.05,876.5,876.26,638.96
2018,6,2,12,0,788.0,181.0,2.9,28.1,944.0,950.83,686.84
2018,6,2,12,15,670.5,226.5,2.9,28.2,876.0,896.52,650.46
2018,6,2,12,30,553.0,272.0,2.9,28.3,808.0,834.44,607.87
2018,6,2,12,45,532.5,282.5,2.9,28.35,796.0,830.28,604.93
2018,6,2,13,0,512.0,293.0,2.9,28.4,784.0,823.13,599.61
2018,6,2,13,15,488.0,311.0,2.85,28.4,773.5,819.04,595.92
2018,6,2,13,30,464.0,329.0,2.8,28.4,763.0,813.19,591.09
2018,6,2,13,45,539.0,278.0,2.75,28.45,771.0,834.06,607.81
2018,6,2,14,0,614.0,227.0,2.7,28.5,779.0,850.21,621.02
2018,6,2,14,15,701.0,187.0,2.65,28.4,798.0,883.78,643.71
2018,6,2,14,30,788.0,147.0,2.6,28.3,817.0,908.46,660.38
2018,6,2,14,45,792.5,140.0,2.55,28.25,790.5,888.73,647.97
2018,6,2,15,0,797.0,133.0,2.5,28.2,764.0,866.05,634.06
2018,6,2,15,15,505.5,180.5,2.4,28.1,573.5,644.05,482.65
2018,6,2,15,30,214.0,228.0,2.3,28.0,383.0,423.11,320.01
2018,6,2,15,45,402.0,197.5,2.2,27.9,466.0,542.78,412.45
2018,6,2,16,0,590.0,167.0,2.1,27.8,549.0,643.26,486.54
2018,6,2,16,15,602.0,150.5,1.95,27.65,514.5,611.08,463.58
2018,6,2,16,30,614.0,134.0,1.8,27.5,480.0,576.3,439.29
2018,6,2,16,45,628.5,118.5,1.7,27.3,443.5,541.62,414.8
2018,6,2,17,0,643.0,103.0,1.6,27.1,407.0,504.21,387.53
2018,6,2,17,15,619.5,95.0,1.5,26.75,360.0,451.5,347.92
2018,6,2,17,30,596.0,87.0,1.4,26.4,313.0,400.0,308.09
2018,6,2,17,45,402.0,81.0,1.35,26.05,223.5,273.13,210.24
2018,6,2,18,0,208.0,75.0,1.3,25.7,134.0,164.19,124.86
2018,6,2,18,15,210.5,67.0,1.3,25.7,116.5,145.74,108.38
2018,6,2,18,30,213.0,59.0,1.3,25.7,99.0,130.78,93.75
2018,6,2,18,45,167.0,44.5,1.05,24.5,70.0,89.46,59.81
2018,6,2,19,0,121.0,30.0,0.8,23.3,41.0,56.94,31.68
2018,6,2,19,15,68.0,17.0,0.85,23.0,22.5,26.8,0.0
2018,6,2,19,30,15.0,4.0,0.9,22.7,4.0,5.07,0.0
2018,6,2,19,45,7.5,2.0,0.9,22.45,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
