Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,21,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,3,4,45,4.0,1.0,0.9,18.3,1.0,0.0,0.0
2018,6,3,5,0,8.0,2.0,0.9,18.4,2.0,0.0,0.0
2018,6,3,5,15,12.0,10.5,1.15,18.85,11.0,10.32,0.0
2018,6,3,5,30,16.0,19.0,1.4,19.3,20.0,18.15,5.68
2018,6,3,5,45,89.0,35.5,1.65,19.75,49.5,29.36,19.01
2018,6,3,6,0,162.0,52.0,1.9,20.2,79.0,42.15,30.7
2018,6,3,6,15,344.5,58.0,1.9,20.7,141.0,42.01,30.94
2018,6,3,6,30,527.0,64.0,1.9,21.2,203.0,64.59,36.07
2018,6,3,6,45,575.5,70.5,1.9,21.7,252.5,104.85,58.22
2018,6,3,7,0,624.0,77.0,1.9,22.2,302.0,150.64,91.15
2018,6,3,7,15,659.5,82.0,2.0,22.95,352.5,197.93,129.41
2018,6,3,7,30,695.0,87.0,2.1,23.7,403.0,249.02,172.33
2018,6,3,7,45,721.5,91.0,2.2,24.5,453.0,302.61,217.65
2018,6,3,8,0,748.0,95.0,2.3,25.3,503.0,355.85,262.07
2018,6,3,8,15,768.0,99.0,2.3,25.7,551.5,408.59,305.46
2018,6,3,8,30,788.0,103.0,2.3,26.1,600.0,462.61,348.53
2018,6,3,8,45,803.5,106.0,2.3,26.5,645.0,514.41,388.68
2018,6,3,9,0,819.0,109.0,2.3,26.9,690.0,566.52,427.8
2018,6,3,9,15,830.0,112.5,2.3,27.15,730.5,618.0,465.44
2018,6,3,9,30,841.0,116.0,2.3,27.4,771.0,666.91,500.28
2018,6,3,9,45,849.0,118.5,2.3,27.6,806.0,711.94,531.25
2018,6,3,10,0,857.0,121.0,2.3,27.8,841.0,755.65,559.45
2018,6,3,10,15,862.0,124.0,2.3,28.0,869.5,795.99,585.01
2018,6,3,10,30,867.0,127.0,2.3,28.2,898.0,834.4,609.01
2018,6,3,10,45,835.5,146.0,2.3,28.35,905.0,854.86,621.14
2018,6,3,11,0,804.0,165.0,2.3,28.5,912.0,873.83,632.44
2018,6,3,11,15,809.5,162.5,2.3,28.65,925.0,899.41,648.04
2018,6,3,11,30,815.0,160.0,2.3,28.8,938.0,922.66,662.03
2018,6,3,11,45,820.5,163.0,2.25,29.0,952.5,948.91,677.31
2018,6,3,12,0,826.0,166.0,2.2,29.2,967.0,972.64,690.87
2018,6,3,12,15,828.5,165.0,2.2,29.3,969.0,986.76,699.17
2018,6,3,12,30,831.0,164.0,2.2,29.4,971.0,998.02,705.83
2018,6,3,12,45,762.5,200.5,2.15,29.5,937.0,973.18,689.46
2018,6,3,13,0,694.0,237.0,2.1,29.6,903.0,949.72,674.35
2018,6,3,13,15,666.0,249.5,2.05,29.65,881.0,935.74,665.43
2018,6,3,13,30,638.0,262.0,2.0,29.7,859.0,919.34,654.55
2018,6,3,13,45,590.0,280.0,1.95,29.75,822.0,886.55,632.29
2018,6,3,14,0,542.0,298.0,1.9,29.8,785.0,851.28,608.52
2018,6,3,14,15,620.0,251.5,1.85,29.75,792.0,873.22,625.77
2018,6,3,14,30,698.0,205.0,1.8,29.7,799.0,888.12,636.38
2018,6,3,14,45,688.5,201.0,1.75,29.65,767.5,860.7,619.17
2018,6,3,15,0,679.0,197.0,1.7,29.6,736.0,831.32,601.08
2018,6,3,15,15,532.5,239.5,1.6,29.55,649.0,726.83,529.92
2018,6,3,15,30,386.0,282.0,1.5,29.5,562.0,625.04,458.66
2018,6,3,15,45,288.0,278.0,1.45,29.45,479.5,529.37,391.94
2018,6,3,16,0,190.0,274.0,1.4,29.4,397.0,432.77,322.73
2018,6,3,16,15,287.0,236.5,1.4,29.2,406.5,463.3,348.49
2018,6,3,16,30,384.0,199.0,1.4,29.0,416.0,484.86,366.47
2018,6,3,16,45,469.5,166.5,1.45,28.8,407.0,488.17,370.92
2018,6,3,17,0,555.0,134.0,1.5,28.6,398.0,485.26,370.16
2018,6,3,17,15,495.0,128.0,1.35,28.15,343.0,416.38,318.66
2018,6,3,17,30,435.0,122.0,1.2,27.7,288.0,355.26,272.13
2018,6,3,17,45,313.5,113.5,1.1,27.25,224.0,264.28,202.2
2018,6,3,18,0,192.0,105.0,1.0,26.8,160.0,191.16,145.19
2018,6,3,18,15,135.5,85.0,1.0,26.8,120.0,136.78,101.84
2018,6,3,18,30,79.0,65.0,1.0,26.8,80.0,92.23,66.25
2018,6,3,18,45,57.5,47.5,0.95,25.9,56.5,64.7,43.75
2018,6,3,19,0,36.0,30.0,0.9,25.0,33.0,39.34,22.0
2018,6,3,19,15,20.0,16.5,0.9,24.8,18.0,19.54,0.0
2018,6,3,19,30,4.0,3.0,0.9,24.6,3.0,3.26,0.0
2018,6,3,19,45,2.0,1.5,0.9,24.35,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.8,22.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.3,21.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.35,21.4,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.3,20.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.15,20.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.85,19.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,4,45,4.5,1.0,1.2,16.75,1.0,0.0,0.0
2018,6,4,5,0,9.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,6,4,5,15,100.5,15.0,1.45,17.1,22.0,14.74,0.0
2018,6,4,5,30,192.0,28.0,1.7,17.5,42.0,22.05,8.44
2018,6,4,5,45,302.5,39.0,1.9,17.85,80.5,30.64,20.28
2018,6,4,6,0,413.0,50.0,2.1,18.2,119.0,37.66,27.09
2018,6,4,6,15,488.0,59.0,2.1,18.65,167.5,42.37,31.55
2018,6,4,6,30,563.0,68.0,2.1,19.1,216.0,69.52,39.59
2018,6,4,6,45,613.5,74.0,2.1,19.5,267.5,111.43,62.65
2018,6,4,7,0,664.0,80.0,2.1,19.9,319.0,159.14,97.22
2018,6,4,7,15,699.5,85.0,2.2,20.55,371.5,208.61,137.7
2018,6,4,7,30,735.0,90.0,2.3,21.2,424.0,261.88,182.99
2018,6,4,7,45,760.5,94.5,2.4,21.8,476.0,317.89,231.02
2018,6,4,8,0,786.0,99.0,2.5,22.4,528.0,373.31,277.94
2018,6,4,8,15,804.0,102.5,2.5,22.85,576.5,426.75,322.41
2018,6,4,8,30,822.0,106.0,2.5,23.3,625.0,481.23,366.32
2018,6,4,8,45,835.5,110.5,2.55,23.7,671.0,535.1,408.58
2018,6,4,9,0,849.0,115.0,2.6,24.1,717.0,589.06,449.6
2018,6,4,9,15,863.5,116.0,2.5,24.35,759.0,641.7,488.17
2018,6,4,9,30,878.0,117.0,2.4,24.6,801.0,692.12,523.97
2018,6,4,9,45,888.5,117.5,2.3,24.85,837.0,738.62,555.32
2018,6,4,10,0,899.0,118.0,2.2,25.1,873.0,783.91,583.81
2018,6,4,10,15,905.5,118.5,2.2,25.3,902.0,824.64,609.58
2018,6,4,10,30,912.0,119.0,2.2,25.5,931.0,863.43,633.78
2018,6,4,10,45,916.0,120.0,2.2,25.75,953.5,898.44,655.15
2018,6,4,11,0,920.0,121.0,2.2,26.0,976.0,931.01,674.76
2018,6,4,11,15,923.0,121.0,2.25,26.15,991.0,959.11,692.16
2018,6,4,11,30,926.0,121.0,2.3,26.3,1006.0,984.43,707.79
2018,6,4,11,45,927.0,121.5,2.35,26.45,1014.0,1005.45,720.72
2018,6,4,12,0,928.0,122.0,2.4,26.6,1022.0,1023.43,731.8
2018,6,4,12,15,929.5,120.5,2.45,26.7,1022.5,1036.81,740.22
2018,6,4,12,30,931.0,119.0,2.5,26.8,1023.0,1047.0,746.77
2018,6,4,12,45,932.0,116.0,2.5,26.9,1016.0,1051.92,749.61
2018,6,4,13,0,933.0,113.0,2.5,27.0,1009.0,1053.49,750.51
2018,6,4,13,15,930.5,111.5,2.55,27.05,994.0,1049.69,748.86
2018,6,4,13,30,928.0,110.0,2.6,27.1,979.0,1042.53,745.25
2018,6,4,13,45,925.0,108.0,2.6,27.15,957.5,1031.02,738.5
2018,6,4,14,0,922.0,106.0,2.6,27.2,936.0,1016.24,729.8
2018,6,4,14,15,915.5,104.5,2.6,27.2,907.0,995.42,717.48
2018,6,4,14,30,909.0,103.0,2.6,27.2,878.0,971.62,703.33
2018,6,4,14,45,902.0,101.0,2.6,27.15,844.0,944.0,686.84
2018,6,4,15,0,895.0,99.0,2.6,27.1,810.0,913.71,668.58
2018,6,4,15,15,884.5,97.0,2.55,27.05,770.0,877.87,646.17
2018,6,4,15,30,874.0,95.0,2.5,27.0,730.0,839.92,622.25
2018,6,4,15,45,860.5,93.0,2.45,26.95,685.5,797.65,595.22
2018,6,4,16,0,847.0,91.0,2.4,26.9,641.0,753.93,566.93
2018,6,4,16,15,829.5,88.5,2.25,26.75,593.0,705.53,534.66
2018,6,4,16,30,812.0,86.0,2.1,26.6,545.0,659.61,503.77
2018,6,4,16,45,788.0,82.5,2.0,26.45,494.0,604.66,464.56
2018,6,4,17,0,764.0,79.0,1.9,26.3,443.0,550.19,424.38
2018,6,4,17,15,732.0,75.0,1.75,25.8,391.0,491.52,380.28
2018,6,4,17,30,700.0,71.0,1.6,25.3,339.0,434.68,336.18
2018,6,4,17,45,655.0,66.5,1.4,24.8,287.5,374.57,288.05
2018,6,4,18,0,610.0,62.0,1.2,24.3,236.0,317.34,240.82
2018,6,4,18,15,545.0,55.5,1.2,24.3,188.0,255.11,188.88
2018,6,4,18,30,480.0,49.0,1.2,24.3,140.0,199.39,141.45
2018,6,4,18,45,381.0,40.5,1.15,22.6,99.0,140.28,93.37
2018,6,4,19,0,282.0,32.0,1.1,20.9,58.0,91.85,52.68
2018,6,4,19,15,164.0,20.0,1.15,20.55,33.0,43.66,0.0
2018,6,4,19,30,46.0,8.0,1.2,20.2,8.0,11.46,0.0
2018,6,4,19,45,23.0,4.0,1.25,19.85,4.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,5,4,45,2.5,1.0,1.15,15.3,1.0,0.0,0.0
2018,6,5,5,0,5.0,2.0,1.1,15.4,2.0,0.0,0.0
2018,6,5,5,15,10.5,12.5,1.15,15.8,13.0,12.29,0.0
2018,6,5,5,30,16.0,23.0,1.2,16.2,24.0,21.47,8.34
2018,6,5,5,45,83.0,40.5,1.25,16.6,53.5,35.13,24.25
2018,6,5,6,0,150.0,58.0,1.3,17.0,83.0,46.66,35.08
2018,6,5,6,15,204.5,74.5,1.25,17.25,121.0,58.89,46.21
2018,6,5,6,30,259.0,91.0,1.2,17.5,159.0,82.43,57.62
2018,6,5,6,45,216.0,106.5,1.1,17.75,171.5,107.81,75.92
2018,6,5,7,0,173.0,122.0,1.0,18.0,184.0,128.61,93.87
2018,6,5,7,15,103.0,145.0,0.95,18.35,183.5,149.43,113.71
2018,6,5,7,30,33.0,168.0,0.9,18.7,183.0,162.11,126.18
2018,6,5,7,45,110.5,198.0,0.8,19.0,257.0,212.43,163.82
2018,6,5,8,0,188.0,228.0,0.7,19.3,331.0,274.67,210.67
2018,6,5,8,15,258.5,241.0,0.75,19.95,396.5,324.76,248.21
2018,6,5,8,30,329.0,254.0,0.8,20.6,462.0,385.11,293.3
2018,6,5,8,45,353.5,269.5,0.85,21.2,507.5,430.72,326.85
2018,6,5,9,0,378.0,285.0,0.9,21.8,553.0,478.34,361.26
2018,6,5,9,15,342.5,317.5,0.95,22.15,571.0,506.46,380.53
2018,6,5,9,30,307.0,350.0,1.0,22.5,589.0,531.02,396.79
2018,6,5,9,45,320.5,363.0,1.05,22.85,623.0,568.58,422.78
2018,6,5,10,0,334.0,376.0,1.1,23.2,657.0,606.65,448.6
2018,6,5,10,15,512.5,304.0,1.1,23.5,752.0,694.19,511.86
2018,6,5,10,30,691.0,232.0,1.1,23.8,847.0,792.3,580.03
2018,6,5,10,45,757.5,204.0,1.1,24.05,894.5,846.85,614.22
2018,6,5,11,0,824.0,176.0,1.1,24.3,942.0,901.77,647.58
2018,6,5,11,15,765.0,214.0,1.05,24.5,934.5,910.69,650.77
2018,6,5,11,30,706.0,252.0,1.0,24.7,927.0,913.36,650.64
2018,6,5,11,45,536.5,345.0,1.0,24.95,860.5,860.5,611.78
2018,6,5,12,0,367.0,438.0,1.0,25.2,794.0,796.97,565.7
2018,6,5,12,15,317.5,455.0,1.0,25.3,763.0,773.26,549.44
2018,6,5,12,30,268.0,472.0,1.0,25.4,732.0,747.34,531.19
2018,6,5,12,45,332.0,448.5,1.0,25.55,768.5,791.99,562.18
2018,6,5,13,0,396.0,425.0,1.0,25.7,805.0,835.53,591.32
2018,6,5,13,15,526.0,349.5,1.1,25.65,846.5,896.33,635.51
2018,6,5,13,30,656.0,274.0,1.2,25.6,888.0,949.48,674.45
2018,6,5,13,45,738.5,220.5,1.3,25.55,897.5,972.63,691.04
2018,6,5,14,0,821.0,167.0,1.4,25.5,907.0,986.72,701.92
2018,6,5,14,15,757.5,195.0,1.45,25.4,861.0,947.13,678.68
2018,6,5,14,30,694.0,223.0,1.5,25.3,815.0,903.52,653.15
2018,6,5,14,45,606.0,252.0,1.55,25.15,754.0,837.75,611.26
2018,6,5,15,0,518.0,281.0,1.6,25.0,693.0,772.34,567.9
2018,6,5,15,15,608.0,225.0,1.6,24.95,685.0,780.43,577.8
2018,6,5,15,30,698.0,169.0,1.6,24.9,677.0,778.72,579.36
2018,6,5,15,45,762.5,134.5,1.6,24.8,657.5,767.82,573.63
2018,6,5,16,0,827.0,100.0,1.6,24.7,638.0,752.58,565.09
2018,6,5,16,15,811.0,96.0,1.55,24.7,590.5,704.24,533.09
2018,6,5,16,30,795.0,92.0,1.5,24.7,543.0,655.15,500.4
2018,6,5,16,45,774.0,87.5,1.5,24.65,493.0,601.8,462.71
2018,6,5,17,0,753.0,83.0,1.5,24.6,443.0,548.67,424.0
2018,6,5,17,15,722.5,78.0,1.4,24.15,391.0,490.26,380.25
2018,6,5,17,30,692.0,73.0,1.3,23.7,339.0,433.55,336.36
2018,6,5,17,45,651.5,67.5,1.25,23.3,288.5,374.8,289.56
2018,6,5,18,0,611.0,62.0,1.2,22.9,238.0,318.42,243.07
2018,6,5,18,15,548.0,55.5,1.2,22.9,189.5,256.79,191.31
2018,6,5,18,30,485.0,49.0,1.2,22.9,141.0,201.44,143.87
2018,6,5,18,45,388.5,40.0,1.15,21.3,100.0,142.04,95.15
2018,6,5,19,0,292.0,31.0,1.1,19.7,59.0,93.11,53.95
2018,6,5,19,15,172.0,19.5,1.15,19.4,33.5,44.72,0.0
2018,6,5,19,30,52.0,8.0,1.2,19.1,8.0,11.99,0.0
2018,6,5,19,45,26.0,4.0,1.3,18.8,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,4,45,6.5,1.0,1.0,15.0,1.0,0.0,0.0
2018,6,6,5,0,13.0,2.0,1.0,15.1,2.0,0.0,0.0
2018,6,6,5,15,113.5,14.0,1.15,15.75,22.0,13.76,0.0
2018,6,6,5,30,214.0,26.0,1.3,16.4,42.0,20.94,8.13
2018,6,6,5,45,207.5,40.0,1.5,17.05,65.0,30.63,20.4
2018,6,6,6,0,201.0,54.0,1.7,17.7,88.0,40.4,29.55
2018,6,6,6,15,255.0,69.5,1.65,18.15,127.5,50.87,39.05
2018,6,6,6,30,309.0,85.0,1.6,18.6,167.0,75.08,50.09
2018,6,6,6,45,340.0,101.0,1.5,19.1,209.0,110.25,72.62
2018,6,6,7,0,371.0,117.0,1.4,19.6,251.0,149.06,101.51
2018,6,6,7,15,535.5,102.5,1.55,20.45,329.0,191.34,129.98
2018,6,6,7,30,700.0,88.0,1.7,21.3,407.0,251.2,175.25
2018,6,6,7,45,722.0,94.0,1.85,22.1,456.5,305.47,221.48
2018,6,6,8,0,744.0,100.0,2.0,22.9,506.0,358.87,266.37
2018,6,6,8,15,760.0,104.5,2.05,23.4,552.5,410.13,308.83
2018,6,6,8,30,776.0,109.0,2.1,23.9,599.0,462.28,350.69
2018,6,6,8,45,786.5,114.0,2.1,24.4,642.0,512.7,389.82
2018,6,6,9,0,797.0,119.0,2.1,24.9,685.0,563.01,427.56
2018,6,6,9,15,805.5,124.0,2.05,25.25,724.5,611.75,462.99
2018,6,6,9,30,814.0,129.0,2.0,25.6,764.0,659.77,496.77
2018,6,6,9,45,819.0,133.5,1.95,25.9,797.5,703.92,526.95
2018,6,6,10,0,824.0,138.0,1.9,26.2,831.0,746.63,554.15
2018,6,6,10,15,827.0,142.5,1.85,26.45,858.5,786.17,578.64
2018,6,6,10,30,830.0,147.0,1.8,26.7,886.0,823.8,601.49
2018,6,6,10,45,817.0,157.0,1.75,26.9,900.0,851.07,617.4
2018,6,6,11,0,804.0,167.0,1.7,27.1,914.0,875.22,631.22
2018,6,6,11,15,775.5,186.0,1.7,27.25,916.5,890.93,640.24
2018,6,6,11,30,747.0,205.0,1.7,27.4,919.0,902.81,646.93
2018,6,6,11,45,620.0,271.0,1.75,27.55,867.0,866.8,622.55
2018,6,6,12,0,493.0,337.0,1.8,27.7,815.0,822.32,590.24
2018,6,6,12,15,333.5,378.5,1.85,27.75,702.0,712.07,514.16
2018,6,6,12,30,174.0,420.0,1.9,27.8,589.0,596.48,432.28
2018,6,6,12,45,191.5,385.5,1.95,27.9,570.5,581.98,424.48
2018,6,6,13,0,209.0,351.0,2.0,28.0,552.0,572.22,419.14
2018,6,6,13,15,267.5,310.0,2.0,28.05,563.5,590.09,434.16
2018,6,6,13,30,326.0,269.0,2.0,28.1,575.0,613.45,452.58
2018,6,6,13,45,309.5,260.0,2.0,28.1,545.0,586.55,433.95
2018,6,6,14,0,293.0,251.0,2.0,28.1,515.0,558.64,414.84
2018,6,6,14,15,368.0,260.0,1.95,28.05,581.0,637.08,471.09
2018,6,6,14,30,443.0,269.0,1.9,28.0,647.0,711.66,522.77
2018,6,6,14,45,427.0,258.5,1.8,28.0,611.0,677.04,498.55
2018,6,6,15,0,411.0,248.0,1.7,28.0,575.0,641.59,474.53
2018,6,6,15,15,401.5,239.5,1.65,27.95,545.5,613.3,455.72
2018,6,6,15,30,392.0,231.0,1.6,27.9,516.0,584.22,436.13
2018,6,6,15,45,422.0,221.0,1.55,27.85,511.0,584.76,437.83
2018,6,6,16,0,452.0,211.0,1.5,27.8,506.0,581.91,436.81
2018,6,6,16,15,480.0,188.0,1.45,27.65,480.0,560.19,422.88
2018,6,6,16,30,508.0,165.0,1.4,27.5,454.0,534.86,406.15
2018,6,6,16,45,558.5,143.5,1.3,27.4,434.0,525.07,399.78
2018,6,6,17,0,609.0,122.0,1.2,27.3,414.0,506.53,386.41
2018,6,6,17,15,575.5,114.5,1.15,26.85,365.0,450.43,345.01
2018,6,6,17,30,542.0,107.0,1.1,26.4,316.0,396.52,304.24
2018,6,6,17,45,497.5,98.0,1.05,25.9,268.0,336.52,257.7
2018,6,6,18,0,453.0,89.0,1.0,25.4,220.0,282.99,214.76
2018,6,6,18,15,389.5,77.5,1.0,25.4,174.5,224.41,166.88
2018,6,6,18,30,326.0,66.0,1.0,25.4,129.0,172.39,123.75
2018,6,6,18,45,244.5,51.5,1.0,23.85,91.0,119.61,81.43
2018,6,6,19,0,163.0,37.0,1.0,22.3,53.0,75.84,45.59
2018,6,6,19,15,92.0,22.0,1.1,21.95,30.0,35.96,0.0
2018,6,6,19,30,21.0,7.0,1.2,21.6,7.0,8.57,0.0
2018,6,6,19,45,10.5,3.5,1.3,21.25,3.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.0,19.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,7,4,45,2.0,1.0,2.25,15.8,1.0,0.0,0.0
2018,6,7,5,0,4.0,2.0,2.3,15.8,2.0,0.0,0.0
2018,6,7,5,15,50.0,15.5,2.35,16.1,19.0,15.24,0.0
2018,6,7,5,30,96.0,29.0,2.4,16.4,36.0,24.06,10.3
2018,6,7,5,45,134.5,44.0,2.5,16.7,62.0,35.92,24.9
2018,6,7,6,0,173.0,59.0,2.6,17.0,88.0,47.42,35.73
2018,6,7,6,15,262.5,72.0,2.55,17.55,133.0,52.84,40.86
2018,6,7,6,30,352.0,85.0,2.5,18.1,178.0,76.64,50.49
2018,6,7,6,45,406.0,101.0,2.5,18.6,230.5,116.22,75.11
2018,6,7,7,0,460.0,117.0,2.5,19.1,283.0,161.95,108.6
2018,6,7,7,15,511.5,125.0,2.4,19.65,336.5,206.46,143.7
2018,6,7,7,30,563.0,133.0,2.3,20.2,390.0,256.49,184.64
2018,6,7,7,45,592.0,141.0,2.25,20.75,439.0,304.84,225.26
2018,6,7,8,0,621.0,149.0,2.2,21.3,488.0,355.94,267.54
2018,6,7,8,15,640.0,156.0,2.1,21.8,533.5,404.64,307.16
2018,6,7,8,30,659.0,163.0,2.0,22.3,579.0,454.72,346.62
2018,6,7,8,45,683.5,165.5,1.9,22.8,625.0,504.68,384.77
2018,6,7,9,0,708.0,168.0,1.8,23.3,671.0,556.09,422.69
2018,6,7,9,15,733.5,166.0,1.75,23.7,713.5,605.09,458.19
2018,6,7,9,30,759.0,164.0,1.7,24.1,756.0,656.33,494.19
2018,6,7,9,45,784.5,158.0,1.6,24.5,794.5,702.7,525.55
2018,6,7,10,0,810.0,152.0,1.5,24.9,833.0,749.35,555.54
2018,6,7,10,15,818.5,153.5,1.45,25.25,862.5,789.84,580.09
2018,6,7,10,30,827.0,155.0,1.4,25.6,892.0,828.82,603.25
2018,6,7,10,45,833.5,156.0,1.3,25.9,915.0,863.9,622.99
2018,6,7,11,0,840.0,157.0,1.2,26.2,938.0,896.97,641.01
2018,6,7,11,15,844.5,157.5,1.15,26.4,954.0,925.54,656.87
2018,6,7,11,30,849.0,158.0,1.1,26.6,970.0,947.86,668.72
2018,6,7,11,45,852.0,158.0,1.0,26.85,979.0,968.97,678.77
2018,6,7,12,0,855.0,158.0,0.9,27.1,988.0,987.39,686.99
2018,6,7,12,15,857.5,156.5,0.8,27.25,989.5,1001.07,692.5
2018,6,7,12,30,860.0,155.0,0.7,27.4,991.0,1011.88,696.26
2018,6,7,12,45,862.0,151.5,0.65,27.55,985.0,1017.24,697.9
2018,6,7,13,0,864.0,148.0,0.6,27.7,979.0,1019.52,697.86
2018,6,7,13,15,859.5,148.0,0.55,27.8,964.5,1015.65,694.47
2018,6,7,13,30,855.0,148.0,0.5,27.9,950.0,1008.69,689.45
2018,6,7,13,45,849.5,147.0,0.5,27.95,928.5,996.7,682.89
2018,6,7,14,0,844.0,146.0,0.5,28.0,907.0,981.75,674.73
2018,6,7,14,15,836.0,145.0,0.5,28.05,879.5,967.28,666.95
2018,6,7,14,30,828.0,144.0,0.5,28.1,852.0,944.27,654.09
2018,6,7,14,45,818.0,142.0,0.5,28.1,818.0,915.81,638.14
2018,6,7,15,0,808.0,140.0,0.5,28.1,784.0,885.03,620.76
2018,6,7,15,15,789.5,139.5,0.5,28.05,742.5,846.31,598.44
2018,6,7,15,30,771.0,139.0,0.5,28.0,701.0,806.17,575.04
2018,6,7,15,45,748.0,137.5,0.55,27.9,655.0,760.17,548.45
2018,6,7,16,0,725.0,136.0,0.6,27.8,609.0,715.95,522.48
2018,6,7,16,15,708.5,129.5,0.6,27.7,563.0,668.5,492.73
2018,6,7,16,30,692.0,123.0,0.6,27.6,517.0,620.58,461.16
2018,6,7,16,45,670.5,116.5,0.65,27.45,469.5,569.18,426.81
2018,6,7,17,0,649.0,110.0,0.7,27.3,422.0,518.25,391.57
2018,6,7,17,15,579.0,109.5,0.75,27.05,364.0,447.62,340.6
2018,6,7,17,30,509.0,109.0,0.8,26.8,306.0,380.11,290.41
2018,6,7,17,45,403.5,104.0,0.8,26.55,246.0,300.98,229.87
2018,6,7,18,0,298.0,99.0,0.8,26.3,186.0,232.16,176.17
2018,6,7,18,15,280.5,80.5,0.8,26.3,149.5,190.19,141.55
2018,6,7,18,30,263.0,62.0,0.8,26.3,113.0,149.86,107.36
2018,6,7,18,45,196.0,48.0,0.8,24.75,80.0,104.38,70.89
2018,6,7,19,0,129.0,34.0,0.8,23.2,47.0,63.47,37.67
2018,6,7,19,15,77.0,20.5,0.8,22.85,27.0,32.49,0.0
2018,6,7,19,30,25.0,7.0,0.8,22.5,7.0,8.92,0.0
2018,6,7,19,45,12.5,3.5,0.85,22.15,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,4,45,2.0,1.0,0.55,18.85,1.0,0.0,0.0
2018,6,8,5,0,4.0,2.0,0.5,18.9,2.0,0.0,0.0
2018,6,8,5,15,19.5,13.5,0.6,19.4,15.0,13.27,0.0
2018,6,8,5,30,35.0,25.0,0.7,19.9,28.0,22.13,8.96
2018,6,8,5,45,88.0,42.5,0.8,20.45,56.0,36.66,25.16
2018,6,8,6,0,141.0,60.0,0.9,21.0,84.0,48.15,35.77
2018,6,8,6,15,247.5,72.0,0.85,21.6,131.0,52.82,40.16
2018,6,8,6,30,354.0,84.0,0.8,22.2,178.0,75.9,48.95
2018,6,8,6,45,386.5,97.5,0.7,22.75,220.0,111.55,70.65
2018,6,8,7,0,419.0,111.0,0.6,23.3,262.0,150.92,99.16
2018,6,8,7,15,445.0,125.0,0.65,23.9,308.0,193.1,132.34
2018,6,8,7,30,471.0,139.0,0.7,24.5,354.0,238.16,168.66
2018,6,8,7,45,543.0,140.0,0.7,25.1,415.5,288.85,208.16
2018,6,8,8,0,615.0,141.0,0.7,25.7,477.0,346.3,252.72
2018,6,8,8,15,646.0,144.5,0.75,26.05,526.5,396.43,292.24
2018,6,8,8,30,677.0,148.0,0.8,26.4,576.0,449.17,332.77
2018,6,8,8,45,708.5,147.5,0.85,26.75,624.0,500.82,371.56
2018,6,8,9,0,740.0,147.0,0.9,27.1,672.0,554.53,410.78
2018,6,8,9,15,740.5,156.5,0.95,27.35,708.0,600.28,443.31
2018,6,8,9,30,741.0,166.0,1.0,27.6,744.0,644.77,474.13
2018,6,8,9,45,633.0,230.5,1.05,27.9,740.0,663.41,484.38
2018,6,8,10,0,525.0,295.0,1.1,28.2,736.0,672.06,487.45
2018,6,8,10,15,482.5,328.5,1.1,28.4,745.0,693.19,499.74
2018,6,8,10,30,440.0,362.0,1.1,28.6,754.0,710.22,508.89
2018,6,8,10,45,415.0,381.5,1.05,28.85,759.0,725.07,516.43
2018,6,8,11,0,390.0,401.0,1.0,29.1,764.0,736.34,521.51
2018,6,8,11,15,412.5,396.0,1.0,29.25,785.5,766.89,541.1
2018,6,8,11,30,435.0,391.0,1.0,29.4,807.0,796.17,559.52
2018,6,8,11,45,401.5,414.5,0.95,29.55,801.0,799.33,558.9
2018,6,8,12,0,368.0,438.0,0.9,29.7,795.0,797.51,555.47
2018,6,8,12,15,403.0,424.5,0.9,29.8,816.0,826.31,574.37
2018,6,8,12,30,438.0,411.0,0.9,29.9,837.0,858.33,594.68
2018,6,8,12,45,446.0,398.5,0.85,30.0,830.0,859.65,594.68
2018,6,8,13,0,454.0,386.0,0.8,30.1,823.0,859.04,593.91
2018,6,8,13,15,470.5,368.5,0.75,30.15,815.5,859.87,594.51
2018,6,8,13,30,487.0,351.0,0.7,30.2,808.0,858.51,593.8
2018,6,8,13,45,542.5,317.0,0.7,30.25,815.5,876.44,607.0
2018,6,8,14,0,598.0,283.0,0.7,30.3,823.0,892.25,618.61
2018,6,8,14,15,569.0,286.0,0.7,30.25,787.0,858.24,597.65
2018,6,8,14,30,540.0,289.0,0.7,30.2,751.0,824.57,577.31
2018,6,8,14,45,555.5,268.0,0.65,30.2,727.0,806.11,566.84
2018,6,8,15,0,571.0,247.0,0.6,30.2,703.0,787.12,555.75
2018,6,8,15,15,604.0,221.0,0.65,30.1,681.5,773.61,550.28
2018,6,8,15,30,637.0,195.0,0.7,30.0,660.0,755.89,541.91
2018,6,8,15,45,656.0,174.5,0.75,29.9,628.0,728.27,526.56
2018,6,8,16,0,675.0,154.0,0.8,29.8,596.0,697.23,508.63
2018,6,8,16,15,645.5,151.0,0.8,29.7,548.0,645.96,475.04
2018,6,8,16,30,616.0,148.0,0.8,29.6,500.0,595.34,441.26
2018,6,8,16,45,610.5,136.5,0.8,29.55,458.0,552.28,412.18
2018,6,8,17,0,605.0,125.0,0.8,29.5,416.0,508.35,381.51
2018,6,8,17,15,557.0,119.5,0.8,29.15,363.5,446.5,337.06
2018,6,8,17,30,509.0,114.0,0.8,28.8,311.0,386.01,292.39
2018,6,8,17,45,401.0,107.0,0.85,28.45,248.5,303.48,230.13
2018,6,8,18,0,293.0,100.0,0.9,28.1,186.0,227.0,171.22
2018,6,8,18,15,243.5,84.0,0.9,28.1,146.0,177.31,131.31
2018,6,8,18,30,194.0,68.0,0.9,28.1,106.0,132.74,95.05
2018,6,8,18,45,159.0,52.5,0.8,26.65,77.5,97.53,66.28
2018,6,8,19,0,124.0,37.0,0.7,25.2,49.0,66.17,39.75
2018,6,8,19,15,70.5,22.0,0.75,24.8,28.0,33.42,0.0
2018,6,8,19,30,17.0,7.0,0.8,24.4,7.0,8.29,0.0
2018,6,8,19,45,8.5,3.5,0.85,24.05,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,9,4,45,2.5,1.0,0.7,18.8,1.0,0.0,0.0
2018,6,9,5,0,5.0,2.0,0.7,18.9,2.0,0.0,0.0
2018,6,9,5,15,27.5,13.5,0.85,19.5,15.5,13.27,0.0
2018,6,9,5,30,50.0,25.0,1.0,20.1,29.0,22.14,9.03
2018,6,9,5,45,105.0,42.0,1.1,20.65,57.5,34.39,23.23
2018,6,9,6,0,160.0,59.0,1.2,21.2,86.0,47.42,35.11
2018,6,9,6,15,270.5,72.0,1.25,21.8,136.0,52.82,40.13
2018,6,9,6,30,381.0,85.0,1.3,22.4,186.0,77.65,49.74
2018,6,9,6,45,396.5,100.0,1.35,23.05,225.0,114.45,72.62
2018,6,9,7,0,412.0,115.0,1.4,23.7,264.0,153.19,101.41
2018,6,9,7,15,507.0,115.0,1.4,24.25,327.0,196.88,133.35
2018,6,9,7,30,602.0,115.0,1.4,24.8,390.0,249.91,174.43
2018,6,9,7,45,622.5,124.0,1.4,25.35,437.0,298.49,214.8
2018,6,9,8,0,643.0,133.0,1.4,25.9,484.0,348.98,255.99
2018,6,9,8,15,666.5,137.5,1.35,26.3,531.0,398.35,295.38
2018,6,9,8,30,690.0,142.0,1.3,26.7,578.0,449.52,334.93
2018,6,9,8,45,658.0,166.0,1.25,27.15,606.0,491.5,366.22
2018,6,9,9,0,626.0,190.0,1.2,27.6,634.0,529.57,393.31
2018,6,9,9,15,574.5,228.0,1.15,27.9,654.0,564.81,417.04
2018,6,9,9,30,523.0,266.0,1.1,28.2,674.0,594.3,435.74
2018,6,9,9,45,519.5,283.5,1.1,28.5,704.5,633.17,461.38
2018,6,9,10,0,516.0,301.0,1.1,28.8,735.0,670.76,485.45
2018,6,9,10,15,489.0,324.5,1.05,28.95,747.5,694.29,499.08
2018,6,9,10,30,462.0,348.0,1.0,29.1,760.0,714.78,510.49
2018,6,9,10,45,410.0,382.5,0.95,29.3,755.0,721.56,511.97
2018,6,9,11,0,358.0,417.0,0.9,29.5,750.0,723.44,510.27
2018,6,9,11,15,344.5,431.5,0.9,29.65,756.5,737.91,518.52
2018,6,9,11,30,331.0,446.0,0.9,29.8,763.0,750.8,525.55
2018,6,9,11,45,335.5,446.5,0.85,29.9,770.0,765.5,533.9
2018,6,9,12,0,340.0,447.0,0.8,30.0,777.0,779.19,541.52
2018,6,9,12,15,350.0,444.5,0.75,30.05,784.5,794.15,550.19
2018,6,9,12,30,360.0,442.0,0.7,30.1,792.0,807.95,558.07
2018,6,9,12,45,429.0,401.0,0.7,30.2,815.5,845.05,583.05
2018,6,9,13,0,498.0,360.0,0.7,30.3,839.0,876.87,604.39
2018,6,9,13,15,587.5,305.0,0.65,30.3,862.5,912.81,628.2
2018,6,9,13,30,677.0,250.0,0.6,30.3,886.0,946.08,649.5
2018,6,9,13,45,713.5,223.0,0.55,30.3,880.0,950.73,651.3
2018,6,9,14,0,750.0,196.0,0.5,30.3,874.0,947.51,648.9
2018,6,9,14,15,717.5,205.0,0.45,30.2,837.5,919.71,632.26
2018,6,9,14,30,685.0,214.0,0.4,30.1,801.0,886.32,612.57
2018,6,9,14,45,649.0,219.0,0.35,30.05,757.5,844.29,587.45
2018,6,9,15,0,613.0,224.0,0.3,30.0,714.0,801.57,561.02
2018,6,9,15,15,449.5,270.5,0.25,29.85,620.0,688.29,486.4
2018,6,9,15,30,286.0,317.0,0.2,29.7,526.0,579.0,412.77
2018,6,9,15,45,203.0,295.5,0.2,29.55,439.5,472.74,342.09
2018,6,9,16,0,120.0,274.0,0.2,29.4,353.0,379.12,277.25
2018,6,9,16,15,73.0,208.5,0.2,29.35,255.5,264.59,196.11
2018,6,9,16,30,26.0,143.0,0.2,29.3,158.0,161.23,119.66
2018,6,9,16,45,33.0,136.5,0.2,29.25,153.5,158.22,118.41
2018,6,9,17,0,40.0,130.0,0.2,29.2,149.0,154.56,116.08
2018,6,9,17,15,66.0,115.5,0.25,28.9,143.0,156.73,118.6
2018,6,9,17,30,92.0,101.0,0.3,28.6,137.0,151.57,115.06
2018,6,9,17,45,61.5,74.0,0.35,28.25,96.5,104.68,78.3
2018,6,9,18,0,31.0,47.0,0.4,27.9,56.0,58.56,41.62
2018,6,9,18,15,25.5,44.0,0.4,27.9,50.5,52.12,36.23
2018,6,9,18,30,20.0,41.0,0.4,27.9,45.0,46.36,31.24
2018,6,9,18,45,11.0,30.0,0.4,27.1,32.0,32.09,19.59
2018,6,9,19,0,2.0,19.0,0.4,26.3,19.0,18.71,8.51
2018,6,9,19,15,2.0,11.0,0.4,26.0,11.0,10.88,0.0
2018,6,9,19,30,2.0,3.0,0.4,25.7,3.0,3.12,0.0
2018,6,9,19,45,1.0,1.5,0.45,25.4,1.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.55,24.8,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,4,45,2.5,1.0,0.7,19.5,1.0,0.0,0.0
2018,6,10,5,0,5.0,2.0,0.7,19.6,2.0,0.0,0.0
2018,6,10,5,15,57.5,15.5,0.8,20.05,19.5,15.24,0.0
2018,6,10,5,30,110.0,29.0,0.9,20.5,37.0,24.07,10.34
2018,6,10,5,45,187.5,44.5,1.05,20.95,71.0,34.33,23.15
2018,6,10,6,0,265.0,60.0,1.2,21.4,105.0,45.27,33.25
2018,6,10,6,15,331.5,73.0,1.2,21.95,148.5,53.66,40.83
2018,6,10,6,30,398.0,86.0,1.2,22.5,192.0,79.0,50.45
2018,6,10,6,45,449.5,95.5,1.25,23.05,239.0,115.45,71.35
2018,6,10,7,0,501.0,105.0,1.3,23.6,286.0,157.59,101.19
2018,6,10,7,15,539.0,113.0,1.35,24.1,335.0,201.14,135.51
2018,6,10,7,30,577.0,121.0,1.4,24.6,384.0,248.81,174.42
2018,6,10,7,45,607.0,126.5,1.45,25.15,432.0,295.77,213.3
2018,6,10,8,0,637.0,132.0,1.5,25.7,480.0,345.68,254.02
2018,6,10,8,15,659.0,137.5,1.5,26.1,526.5,395.0,293.62
2018,6,10,8,30,681.0,143.0,1.5,26.5,573.0,445.97,333.36
2018,6,10,8,45,698.5,147.5,1.55,26.9,616.5,495.13,370.84
2018,6,10,9,0,716.0,152.0,1.6,27.3,660.0,545.02,407.79
2018,6,10,9,15,727.5,156.5,1.65,27.55,698.5,591.74,441.73
2018,6,10,9,30,739.0,161.0,1.7,27.8,737.0,638.18,474.64
2018,6,10,9,45,746.5,165.5,1.75,28.05,770.5,682.28,505.12
2018,6,10,10,0,754.0,170.0,1.8,28.3,804.0,724.02,533.39
2018,6,10,10,15,760.5,173.5,1.85,28.4,832.0,762.8,558.83
2018,6,10,10,30,767.0,177.0,1.9,28.5,860.0,800.1,582.71
2018,6,10,10,45,771.0,180.0,1.95,28.55,882.0,833.14,603.77
2018,6,10,11,0,775.0,183.0,2.0,28.6,904.0,864.23,623.49
2018,6,10,11,15,777.5,185.0,2.0,28.6,919.0,890.88,639.96
2018,6,10,11,30,780.0,187.0,2.0,28.6,934.0,915.23,654.95
2018,6,10,11,45,736.5,213.5,2.0,28.55,923.5,920.19,657.73
2018,6,10,12,0,693.0,240.0,2.0,28.5,913.0,919.31,657.07
2018,6,10,12,15,683.5,246.0,2.0,28.45,910.5,927.8,662.54
2018,6,10,12,30,674.0,252.0,2.0,28.4,908.0,933.68,666.35
2018,6,10,12,45,731.5,217.0,2.0,28.35,925.0,962.32,684.7
2018,6,10,13,0,789.0,182.0,2.0,28.3,942.0,984.68,698.84
2018,6,10,13,15,788.5,179.5,1.95,28.25,929.5,982.73,697.28
2018,6,10,13,30,788.0,177.0,1.9,28.2,917.0,977.84,694.22
2018,6,10,13,45,786.5,172.5,1.85,28.15,897.5,966.97,687.54
2018,6,10,14,0,785.0,168.0,1.8,28.1,878.0,953.2,679.17
2018,6,10,14,15,725.0,192.5,1.8,28.1,832.5,913.91,655.13
2018,6,10,14,30,665.0,217.0,1.8,28.1,787.0,870.69,628.58
2018,6,10,14,45,422.5,294.5,1.75,28.1,651.5,711.02,518.41
2018,6,10,15,0,180.0,372.0,1.7,28.1,516.0,549.28,402.41
2018,6,10,15,15,157.5,350.5,1.7,28.15,472.0,502.85,371.3
2018,6,10,15,30,135.0,329.0,1.7,28.2,428.0,457.14,339.42
2018,6,10,15,45,251.5,289.0,1.65,28.2,459.0,512.39,382.88
2018,6,10,16,0,368.0,249.0,1.6,28.2,490.0,551.08,413.31
2018,6,10,16,15,456.0,201.5,1.55,28.1,478.0,558.2,420.76
2018,6,10,16,30,544.0,154.0,1.5,28.0,466.0,552.7,419.16
2018,6,10,16,45,583.0,134.5,1.4,27.9,441.0,533.3,405.71
2018,6,10,17,0,622.0,115.0,1.3,27.8,416.0,509.01,388.2
2018,6,10,17,15,586.0,109.0,1.2,27.5,367.0,452.57,346.16
2018,6,10,17,30,550.0,103.0,1.1,27.2,318.0,398.52,304.98
2018,6,10,17,45,466.0,98.0,1.05,26.9,262.0,324.13,247.67
2018,6,10,18,0,382.0,93.0,1.0,26.6,206.0,260.5,197.5
2018,6,10,18,15,253.5,80.5,1.0,26.6,149.5,177.39,132.14
2018,6,10,18,30,125.0,68.0,1.0,26.6,93.0,109.46,79.1
2018,6,10,18,45,102.0,51.5,0.9,25.75,68.0,80.07,54.83
2018,6,10,19,0,79.0,35.0,0.8,24.9,43.0,55.38,33.69
2018,6,10,19,15,45.5,21.0,0.8,24.8,25.0,28.17,0.0
2018,6,10,19,30,12.0,7.0,0.8,24.7,7.0,7.9,0.0
2018,6,10,19,45,6.0,3.5,0.85,24.55,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,21.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,11,4,45,4.0,1.0,0.65,20.3,1.0,0.0,0.0
2018,6,11,5,0,8.0,2.0,0.6,20.3,2.0,0.0,0.0
2018,6,11,5,15,24.5,11.5,0.7,20.5,13.0,11.3,0.0
2018,6,11,5,30,41.0,21.0,0.8,20.7,24.0,18.96,6.97
2018,6,11,5,45,30.5,37.5,0.85,20.9,40.5,34.48,23.29
2018,6,11,6,0,20.0,54.0,0.9,21.1,57.0,48.81,36.32
2018,6,11,6,15,109.5,73.5,0.95,21.25,101.5,61.91,48.05
2018,6,11,6,30,199.0,93.0,1.0,21.4,146.0,81.75,57.52
2018,6,11,6,45,360.5,95.5,1.05,21.6,216.5,107.34,68.67
2018,6,11,7,0,522.0,98.0,1.1,21.8,287.0,154.19,98.26
2018,6,11,7,15,512.5,115.5,1.15,22.2,324.5,198.1,135.01
2018,6,11,7,30,503.0,133.0,1.2,22.6,362.0,240.68,171.5
2018,6,11,7,45,461.0,162.5,1.3,23.05,391.5,282.71,207.97
2018,6,11,8,0,419.0,192.0,1.4,23.5,421.0,320.35,239.73
2018,6,11,8,15,431.5,208.5,1.45,23.9,463.0,364.54,274.62
2018,6,11,8,30,444.0,225.0,1.5,24.3,505.0,409.74,309.38
2018,6,11,8,45,543.0,203.0,1.55,24.7,571.0,465.66,351.84
2018,6,11,9,0,642.0,181.0,1.6,25.1,637.0,529.73,399.75
2018,6,11,9,15,682.5,174.0,1.6,25.3,684.0,580.16,436.67
2018,6,11,9,30,723.0,167.0,1.6,25.5,731.0,632.96,474.52
2018,6,11,9,45,707.5,184.0,1.6,25.7,757.0,671.12,500.33
2018,6,11,10,0,692.0,201.0,1.6,25.9,783.0,706.54,523.71
2018,6,11,10,15,608.5,260.5,1.6,26.0,785.5,726.37,534.28
2018,6,11,10,30,525.0,320.0,1.6,26.1,788.0,739.28,539.91
2018,6,11,10,45,509.0,335.5,1.55,26.2,799.0,760.62,552.66
2018,6,11,11,0,493.0,351.0,1.5,26.3,810.0,779.65,563.58
2018,6,11,11,15,426.0,385.5,1.5,26.35,787.0,768.47,553.77
2018,6,11,11,30,359.0,420.0,1.5,26.4,764.0,751.07,540.09
2018,6,11,11,45,284.0,428.5,1.5,26.45,702.0,698.46,503.36
2018,6,11,12,0,209.0,437.0,1.5,26.5,640.0,638.49,461.46
2018,6,11,12,15,140.5,418.0,1.45,26.55,554.5,557.35,404.68
2018,6,11,12,30,72.0,399.0,1.4,26.6,469.0,468.33,341.34
2018,6,11,12,45,70.5,378.0,1.35,26.6,446.0,447.34,327.28
2018,6,11,13,0,69.0,357.0,1.3,26.6,423.0,425.81,312.36
2018,6,11,13,15,61.5,349.0,1.2,26.6,407.5,411.01,301.62
2018,6,11,13,30,54.0,341.0,1.1,26.6,392.0,395.91,290.62
2018,6,11,13,45,118.0,362.0,0.95,26.55,470.0,488.43,357.31
2018,6,11,14,0,182.0,383.0,0.8,26.5,548.0,572.69,415.28
2018,6,11,14,15,203.5,388.5,0.65,26.4,567.5,597.65,430.92
2018,6,11,14,30,225.0,394.0,0.5,26.3,587.0,621.23,445.84
2018,6,11,14,45,266.5,366.0,0.35,26.2,585.5,634.2,454.53
2018,6,11,15,0,308.0,338.0,0.2,26.1,584.0,636.46,456.36
2018,6,11,15,15,280.5,314.5,0.35,25.9,530.0,579.8,421.17
2018,6,11,15,30,253.0,291.0,0.5,25.7,476.0,523.71,385.85
2018,6,11,15,45,313.5,255.0,0.65,25.45,470.5,526.42,392.6
2018,6,11,16,0,374.0,219.0,0.8,25.2,465.0,531.37,399.91
2018,6,11,16,15,339.5,216.0,0.95,24.95,426.5,481.12,365.58
2018,6,11,16,30,305.0,213.0,1.1,24.7,388.0,440.37,337.36
2018,6,11,16,45,201.5,198.5,1.2,24.4,310.0,338.63,261.79
2018,6,11,17,0,98.0,184.0,1.3,24.1,232.0,252.07,195.49
2018,6,11,17,15,49.0,116.5,1.35,23.8,140.5,144.07,111.39
2018,6,11,17,30,0.0,49.0,1.4,23.5,49.0,47.33,33.29
2018,6,11,17,45,0.0,38.5,1.4,23.2,38.5,37.17,25.14
2018,6,11,18,0,0.0,28.0,1.4,22.9,28.0,27.02,16.81
2018,6,11,18,15,0.0,25.0,1.4,22.9,25.0,24.12,14.37
2018,6,11,18,30,0.0,22.0,1.4,22.9,22.0,21.22,11.85
2018,6,11,18,45,0.0,17.0,1.4,22.35,17.0,16.39,7.69
2018,6,11,19,0,0.0,12.0,1.4,21.8,12.0,11.57,3.35
2018,6,11,19,15,0.0,7.0,1.5,21.6,7.0,6.75,0.0
2018,6,11,19,30,0.0,2.0,1.6,21.4,2.0,1.97,0.0
2018,6,11,19,45,0.0,1.0,1.7,21.25,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.25,20.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.55,20.15,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,19.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.85,17.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,5,15,0.0,3.0,2.2,16.7,3.0,2.95,0.0
2018,6,12,5,30,0.0,6.0,2.3,16.8,6.0,5.78,0.0
2018,6,12,5,45,0.0,11.5,2.4,16.95,11.5,11.08,3.8
2018,6,12,6,0,0.0,17.0,2.5,17.1,17.0,16.39,8.7
2018,6,12,6,15,0.0,18.0,2.55,17.3,18.0,17.36,9.71
2018,6,12,6,30,0.0,19.0,2.6,17.5,19.0,18.33,9.88
2018,6,12,6,45,0.0,35.5,2.65,17.7,35.5,34.27,23.36
2018,6,12,7,0,0.0,52.0,2.7,17.9,52.0,50.23,36.69
2018,6,12,7,15,0.0,63.5,2.7,18.25,63.5,61.37,45.8
2018,6,12,7,30,0.0,75.0,2.7,18.6,75.0,72.52,54.79
2018,6,12,7,45,0.0,87.5,2.65,18.9,87.5,84.59,64.42
2018,6,12,8,0,0.0,100.0,2.6,19.2,100.0,96.5,73.81
2018,6,12,8,15,6.0,140.0,2.55,19.6,144.0,136.72,105.81
2018,6,12,8,30,12.0,180.0,2.5,20.0,188.0,177.5,137.69
2018,6,12,8,45,7.5,144.5,2.45,20.45,149.5,142.89,109.67
2018,6,12,9,0,3.0,109.0,2.4,20.9,111.0,107.08,80.81
2018,6,12,9,15,1.5,90.5,2.35,21.25,91.5,88.56,65.79
2018,6,12,9,30,0.0,72.0,2.3,21.6,72.0,69.72,50.51
2018,6,12,9,45,0.0,80.0,2.25,21.95,80.0,77.5,56.54
2018,6,12,10,0,0.0,88.0,2.2,22.3,88.0,85.27,62.5
2018,6,12,10,15,0.5,107.0,2.1,22.55,107.5,104.03,77.1
2018,6,12,10,30,1.0,126.0,2.0,22.8,127.0,122.85,91.6
2018,6,12,10,45,2.5,137.0,1.9,23.05,139.5,134.86,100.74
2018,6,12,11,0,4.0,148.0,1.8,23.3,152.0,147.0,109.93
2018,6,12,11,15,3.5,143.5,1.75,23.55,147.0,142.38,106.14
2018,6,12,11,30,3.0,139.0,1.7,23.8,142.0,137.72,102.36
2018,6,12,11,45,1.5,114.0,1.6,24.05,115.5,112.12,82.41
2018,6,12,12,0,0.0,89.0,1.5,24.3,89.0,86.42,62.34
2018,6,12,12,15,1.5,106.0,1.5,24.5,107.5,104.47,76.39
2018,6,12,12,30,3.0,123.0,1.5,24.7,126.0,122.58,90.34
2018,6,12,12,45,5.0,146.5,1.45,24.85,151.5,147.6,109.51
2018,6,12,13,0,7.0,170.0,1.4,25.0,177.0,172.69,128.55
2018,6,12,13,15,14.0,227.5,1.4,25.1,241.0,236.37,176.59
2018,6,12,13,30,21.0,285.0,1.4,25.2,305.0,305.93,227.88
2018,6,12,13,45,31.5,329.0,1.4,25.3,358.0,361.63,268.35
2018,6,12,14,0,42.0,373.0,1.4,25.4,411.0,417.62,308.46
2018,6,12,14,15,98.0,390.0,1.35,25.45,475.0,489.66,361.12
2018,6,12,14,30,154.0,407.0,1.3,25.5,539.0,567.61,416.41
2018,6,12,14,45,147.0,375.0,1.3,25.5,497.0,525.3,387.23
2018,6,12,15,0,140.0,343.0,1.3,25.5,455.0,482.61,358.36
2018,6,12,15,15,93.0,318.0,1.3,25.4,391.0,404.58,302.5
2018,6,12,15,30,46.0,293.0,1.3,25.3,327.0,336.58,252.71
2018,6,12,15,45,38.0,265.5,1.25,25.25,292.5,300.37,226.69
2018,6,12,16,0,30.0,238.0,1.2,25.2,258.0,264.57,200.47
2018,6,12,16,15,17.0,194.5,1.25,25.05,205.5,203.99,155.08
2018,6,12,16,30,4.0,151.0,1.3,24.9,153.0,150.6,114.21
2018,6,12,16,45,2.0,113.5,1.3,24.7,114.5,111.73,84.19
2018,6,12,17,0,0.0,76.0,1.3,24.5,76.0,73.49,54.02
2018,6,12,17,15,0.0,76.0,1.25,24.25,76.0,73.49,54.32
2018,6,12,17,30,0.0,76.0,1.2,24.0,76.0,73.53,54.59
2018,6,12,17,45,96.0,62.0,1.15,23.7,90.5,111.16,85.61
2018,6,12,18,0,192.0,48.0,1.1,23.4,105.0,134.16,102.95
2018,6,12,18,15,168.5,42.5,1.1,23.4,85.5,109.72,81.73
2018,6,12,18,30,145.0,37.0,1.1,23.4,66.0,87.7,62.52
2018,6,12,18,45,126.5,30.0,0.85,22.45,50.0,67.72,45.13
2018,6,12,19,0,108.0,23.0,0.6,21.5,34.0,49.87,29.17
