Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,19,15,63.5,14.5,0.6,21.25,20.0,26.04,1.12
2018,6,12,19,30,19.0,6.0,0.6,21.0,6.0,7.55,0.0
2018,6,12,19,45,9.5,3.0,0.55,20.7,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.45,19.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.35,18.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.35,18.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.45,18.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,13,4,45,3.0,1.0,0.95,17.85,1.0,0.0,0.0
2018,6,13,5,0,6.0,2.0,1.0,18.0,2.0,0.0,0.0
2018,6,13,5,15,8.0,8.5,1.3,18.55,9.0,8.36,0.0
2018,6,13,5,30,10.0,15.0,1.6,19.1,16.0,14.59,4.11
2018,6,13,5,45,5.0,24.0,1.85,19.65,24.5,23.17,13.89
2018,6,13,6,0,0.0,33.0,2.1,20.2,33.0,31.86,21.88
2018,6,13,6,15,48.0,57.0,2.2,20.65,69.5,49.52,37.47
2018,6,13,6,30,96.0,81.0,2.3,21.1,106.0,73.11,52.92
2018,6,13,6,45,167.0,105.5,2.4,21.5,161.0,102.35,72.41
2018,6,13,7,0,238.0,130.0,2.5,21.9,216.0,144.08,102.42
2018,6,13,7,15,187.5,155.0,2.5,22.3,229.0,174.08,128.8
2018,6,13,7,30,137.0,180.0,2.5,22.7,242.0,194.93,147.55
2018,6,13,7,45,226.5,190.0,2.55,23.1,307.5,237.36,179.21
2018,6,13,8,0,316.0,200.0,2.6,23.5,373.0,292.79,221.73
2018,6,13,8,15,237.0,213.0,2.6,23.85,349.5,290.44,221.68
2018,6,13,8,30,158.0,226.0,2.6,24.2,326.0,282.57,216.27
2018,6,13,8,45,98.5,241.0,2.6,24.55,305.0,275.15,210.22
2018,6,13,9,0,39.0,256.0,2.6,24.9,284.0,263.55,200.25
2018,6,13,9,15,145.5,299.0,2.6,25.25,411.5,369.79,280.92
2018,6,13,9,30,252.0,342.0,2.6,25.6,539.0,486.25,366.6
2018,6,13,9,45,464.5,273.0,2.55,25.9,656.0,583.86,439.95
2018,6,13,10,0,677.0,204.0,2.5,26.2,773.0,697.6,522.98
2018,6,13,10,15,725.5,188.5,2.55,26.5,818.0,748.69,558.22
2018,6,13,10,30,774.0,173.0,2.6,26.8,863.0,801.04,592.46
2018,6,13,10,45,781.5,174.0,2.6,27.1,886.0,835.39,613.74
2018,6,13,11,0,789.0,175.0,2.6,27.4,909.0,867.96,633.78
2018,6,13,11,15,713.0,213.5,2.6,27.65,885.5,861.14,627.91
2018,6,13,11,30,637.0,252.0,2.6,27.9,862.0,847.42,617.5
2018,6,13,11,45,614.5,263.5,2.6,28.1,856.5,852.89,620.01
2018,6,13,12,0,592.0,275.0,2.6,28.3,851.0,855.53,620.51
2018,6,13,12,15,707.5,219.0,2.6,28.4,908.0,923.83,666.18
2018,6,13,12,30,823.0,163.0,2.6,28.5,965.0,988.09,706.55
2018,6,13,12,45,832.5,154.5,2.6,28.65,961.5,990.32,707.07
2018,6,13,13,0,842.0,146.0,2.6,28.8,958.0,995.33,710.04
2018,6,13,13,15,839.0,145.0,2.65,28.75,944.5,992.21,708.95
2018,6,13,13,30,836.0,144.0,2.7,28.7,931.0,986.06,706.1
2018,6,13,13,45,811.0,153.5,2.7,28.7,903.0,971.82,697.6
2018,6,13,14,0,786.0,163.0,2.7,28.7,875.0,949.38,683.96
2018,6,13,14,15,798.5,151.0,2.7,28.65,855.5,938.53,678.05
2018,6,13,14,30,811.0,139.0,2.7,28.6,836.0,924.29,669.92
2018,6,13,14,45,802.0,136.5,2.7,28.5,803.0,896.83,653.33
2018,6,13,15,0,793.0,134.0,2.7,28.4,770.0,867.06,635.27
2018,6,13,15,15,780.5,132.0,2.65,28.3,732.0,832.64,613.66
2018,6,13,15,30,768.0,130.0,2.6,28.2,694.0,796.48,590.76
2018,6,13,15,45,752.5,126.0,2.55,28.1,651.0,754.22,563.52
2018,6,13,16,0,737.0,122.0,2.5,28.0,608.0,710.86,535.24
2018,6,13,16,15,651.0,135.5,2.45,27.85,541.0,635.58,483.28
2018,6,13,16,30,565.0,149.0,2.4,27.7,474.0,563.22,430.95
2018,6,13,16,45,574.0,132.0,2.3,27.5,436.5,526.15,404.89
2018,6,13,17,0,583.0,115.0,2.2,27.3,399.0,486.94,376.29
2018,6,13,17,15,540.5,112.0,2.05,27.0,352.0,431.9,334.44
2018,6,13,17,30,498.0,109.0,1.9,26.7,305.0,377.31,292.1
2018,6,13,17,45,298.5,102.5,1.75,26.35,215.5,253.49,195.89
2018,6,13,18,0,99.0,96.0,1.6,26.0,126.0,141.07,107.59
2018,6,13,18,15,76.5,83.0,1.6,26.0,103.5,114.62,86.07
2018,6,13,18,30,54.0,70.0,1.6,26.0,81.0,87.79,63.99
2018,6,13,18,45,44.5,51.5,1.3,25.0,59.0,63.64,43.97
2018,6,13,19,0,35.0,33.0,1.0,24.0,37.0,42.32,25.79
2018,6,13,19,15,21.5,19.5,1.05,23.8,21.5,23.35,1.81
2018,6,13,19,30,8.0,6.0,1.1,23.6,6.0,6.6,0.0
2018,6,13,19,45,4.0,3.0,1.1,23.4,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,22.75,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.4,22.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.55,21.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,14,4,45,2.5,1.0,1.1,20.95,1.0,0.0,0.0
2018,6,14,5,0,5.0,2.0,1.1,21.0,2.0,0.0,0.0
2018,6,14,5,15,25.5,13.5,1.25,21.3,15.0,13.27,0.0
2018,6,14,5,30,46.0,25.0,1.4,21.6,28.0,22.14,8.98
2018,6,14,5,45,137.0,42.0,1.55,21.9,62.5,34.41,23.09
2018,6,14,6,0,228.0,59.0,1.7,22.2,97.0,44.44,32.41
2018,6,14,6,15,299.5,72.5,1.7,22.6,140.5,53.25,40.36
2018,6,14,6,30,371.0,86.0,1.7,23.0,184.0,77.54,49.98
2018,6,14,6,45,439.5,94.0,1.7,23.4,234.5,112.7,69.55
2018,6,14,7,0,508.0,102.0,1.7,23.8,285.0,155.33,99.12
2018,6,14,7,15,543.5,109.0,1.75,24.3,332.5,197.53,132.53
2018,6,14,7,30,579.0,116.0,1.8,24.8,380.0,243.81,170.6
2018,6,14,7,45,573.0,133.0,1.85,25.35,419.5,290.17,209.98
2018,6,14,8,0,567.0,150.0,1.9,25.9,459.0,335.7,247.81
2018,6,14,8,15,606.0,150.5,1.9,26.35,508.5,383.72,286.14
2018,6,14,8,30,645.0,151.0,1.9,26.8,558.0,435.25,326.29
2018,6,14,8,45,695.5,142.5,1.85,27.2,610.5,487.63,366.17
2018,6,14,9,0,746.0,134.0,1.8,27.6,663.0,545.75,409.12
2018,6,14,9,15,754.5,140.0,1.7,27.85,702.0,593.04,442.8
2018,6,14,9,30,763.0,146.0,1.6,28.1,741.0,639.73,474.96
2018,6,14,9,45,762.5,156.0,1.5,28.35,773.5,683.11,503.62
2018,6,14,10,0,762.0,166.0,1.4,28.6,806.0,724.78,530.19
2018,6,14,10,15,773.0,166.5,1.3,28.8,835.5,764.54,554.17
2018,6,14,10,30,784.0,167.0,1.2,29.0,865.0,803.1,576.58
2018,6,14,10,45,794.5,165.5,1.1,29.15,889.0,837.91,596.2
2018,6,14,11,0,805.0,164.0,1.0,29.3,913.0,871.05,614.37
2018,6,14,11,15,672.5,238.0,1.0,29.45,871.0,848.09,598.74
2018,6,14,11,30,540.0,312.0,1.0,29.6,829.0,815.82,574.43
2018,6,14,11,45,566.0,299.0,0.95,29.7,845.5,841.11,590.53
2018,6,14,12,0,592.0,286.0,0.9,29.8,862.0,866.12,605.56
2018,6,14,12,15,533.5,309.0,0.9,29.8,828.5,842.45,588.97
2018,6,14,12,30,475.0,332.0,0.9,29.8,795.0,815.57,570.85
2018,6,14,12,45,559.0,288.0,0.9,29.8,829.5,861.14,602.42
2018,6,14,13,0,643.0,244.0,0.9,29.8,864.0,905.14,631.38
2018,6,14,13,15,624.0,258.5,0.9,29.8,853.0,902.55,629.17
2018,6,14,13,30,605.0,273.0,0.9,29.8,842.0,897.62,625.76
2018,6,14,13,45,569.0,284.0,0.85,29.75,810.0,870.13,607.65
2018,6,14,14,0,533.0,295.0,0.8,29.7,778.0,839.96,588.12
2018,6,14,14,15,649.5,227.0,0.8,29.65,798.0,877.72,615.92
2018,6,14,14,30,766.0,159.0,0.8,29.6,818.0,902.9,631.94
2018,6,14,14,45,768.0,151.5,0.8,29.55,790.0,881.44,619.4
2018,6,14,15,0,770.0,144.0,0.8,29.5,762.0,857.23,605.74
2018,6,14,15,15,766.5,138.0,0.8,29.5,727.5,827.12,588.22
2018,6,14,15,30,763.0,132.0,0.8,29.5,693.0,794.77,569.21
2018,6,14,15,45,679.5,150.5,0.8,29.45,627.5,723.93,524.99
2018,6,14,16,0,596.0,169.0,0.8,29.4,562.0,654.39,479.52
2018,6,14,16,15,580.0,158.0,0.8,29.3,517.0,607.73,449.38
2018,6,14,16,30,564.0,147.0,0.8,29.2,472.0,560.82,418.06
2018,6,14,16,45,553.0,138.5,0.8,29.1,433.5,519.77,390.0
2018,6,14,17,0,542.0,130.0,0.8,29.0,395.0,478.45,360.88
2018,6,14,17,15,549.5,115.5,0.75,28.8,358.0,441.09,333.78
2018,6,14,17,30,557.0,101.0,0.7,28.6,321.0,402.01,304.33
2018,6,14,17,45,455.0,98.5,0.65,28.4,261.5,321.35,243.02
2018,6,14,18,0,353.0,96.0,0.6,28.2,202.0,253.37,190.4
2018,6,14,18,15,267.0,82.0,0.6,28.2,153.5,188.95,139.8
2018,6,14,18,30,181.0,68.0,0.6,28.2,105.0,129.81,93.2
2018,6,14,18,45,183.5,53.0,0.55,27.7,81.5,104.89,71.32
2018,6,14,19,0,186.0,38.0,0.5,27.2,58.0,82.52,50.36
2018,6,14,19,15,110.0,23.0,0.5,27.05,33.5,42.29,7.72
2018,6,14,19,30,34.0,8.0,0.5,26.9,9.0,10.89,0.0
2018,6,14,19,45,17.0,4.0,0.55,26.8,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.5,26.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.3,26.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.2,26.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.2,26.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.2,25.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.2,25.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.2,25.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.3,24.85,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.85,21.35,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.2,19.25,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,18.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,6,15,4,45,4.0,1.0,2.35,18.8,1.0,0.0,0.0
2018,6,15,5,0,8.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,15,5,15,59.5,14.5,2.45,18.95,18.5,14.25,0.0
2018,6,15,5,30,111.0,27.0,2.5,19.2,35.0,22.51,9.3
2018,6,15,5,45,227.0,39.5,2.55,19.4,72.5,30.21,19.81
2018,6,15,6,0,343.0,52.0,2.6,19.6,110.0,38.85,27.96
2018,6,15,6,15,413.5,61.5,2.55,20.15,154.5,44.52,33.2
2018,6,15,6,30,484.0,71.0,2.5,20.7,199.0,68.64,40.69
2018,6,15,6,45,535.5,77.5,2.45,21.25,247.5,106.43,61.35
2018,6,15,7,0,587.0,84.0,2.4,21.8,296.0,150.1,92.48
2018,6,15,7,15,625.5,89.0,2.5,22.55,346.0,195.63,129.08
2018,6,15,7,30,664.0,94.0,2.6,23.3,396.0,245.31,170.65
2018,6,15,7,45,693.0,98.0,2.65,24.0,446.0,295.17,213.05
2018,6,15,8,0,722.0,102.0,2.7,24.7,496.0,350.32,259.01
2018,6,15,8,15,744.5,105.0,2.65,25.15,544.0,401.56,301.27
2018,6,15,8,30,767.0,108.0,2.6,25.6,592.0,454.39,343.54
2018,6,15,8,45,784.5,110.0,2.6,26.1,636.5,505.05,383.0
2018,6,15,9,0,802.0,112.0,2.6,26.6,681.0,556.3,421.67
2018,6,15,9,15,814.5,114.5,2.55,26.9,721.5,605.29,457.69
2018,6,15,9,30,827.0,117.0,2.5,27.2,762.0,655.12,493.18
2018,6,15,9,45,837.5,118.5,2.45,27.55,797.0,700.35,524.25
2018,6,15,10,0,848.0,120.0,2.4,27.9,832.0,744.53,552.35
2018,6,15,10,15,854.0,122.5,2.35,28.1,861.5,784.89,577.74
2018,6,15,10,30,860.0,125.0,2.3,28.3,891.0,823.45,601.59
2018,6,15,10,45,863.0,127.5,2.25,28.55,913.0,857.52,622.05
2018,6,15,11,0,866.0,130.0,2.2,28.8,935.0,889.27,640.79
2018,6,15,11,15,868.0,131.5,2.15,28.9,950.5,916.72,656.98
2018,6,15,11,30,870.0,133.0,2.1,29.0,966.0,941.56,671.42
2018,6,15,11,45,870.5,134.5,2.05,29.15,974.5,962.27,683.05
2018,6,15,12,0,871.0,136.0,2.0,29.3,983.0,980.16,692.91
2018,6,15,12,15,870.5,136.5,2.0,29.4,984.0,993.2,700.5
2018,6,15,12,30,870.0,137.0,2.0,29.5,985.0,1003.28,706.37
2018,6,15,12,45,868.5,136.5,2.0,29.55,978.5,1008.36,709.39
2018,6,15,13,0,867.0,136.0,2.0,29.6,972.0,1010.36,710.66
2018,6,15,13,15,858.0,139.0,2.0,29.55,957.0,1005.26,707.95
2018,6,15,13,30,849.0,142.0,2.0,29.5,942.0,997.14,703.54
2018,6,15,13,45,821.0,156.5,2.0,29.45,916.0,985.05,696.76
2018,6,15,14,0,793.0,171.0,2.0,29.4,890.0,964.8,684.98
2018,6,15,14,15,757.5,186.0,1.95,29.25,856.0,935.55,667.31
2018,6,15,14,30,722.0,201.0,1.9,29.1,822.0,908.86,651.32
2018,6,15,14,45,722.0,189.0,1.9,28.9,789.5,881.74,635.63
2018,6,15,15,0,722.0,177.0,1.9,28.7,757.0,852.05,618.17
2018,6,15,15,15,745.0,156.0,1.8,28.55,728.5,827.56,603.0
2018,6,15,15,30,768.0,135.0,1.7,28.4,700.0,802.57,587.43
2018,6,15,15,45,767.5,125.0,1.6,28.25,661.0,766.17,564.22
2018,6,15,16,0,767.0,115.0,1.5,28.1,622.0,727.55,539.44
2018,6,15,16,15,749.0,111.5,1.45,28.05,576.0,680.94,509.17
2018,6,15,16,30,731.0,108.0,1.4,28.0,530.0,633.84,477.64
2018,6,15,16,45,707.5,103.0,1.35,27.9,481.5,582.77,441.74
2018,6,15,17,0,684.0,98.0,1.3,27.8,433.0,530.75,404.28
2018,6,15,17,15,653.0,93.5,1.2,27.5,384.0,475.9,363.71
2018,6,15,17,30,622.0,89.0,1.1,27.2,335.0,422.87,323.31
2018,6,15,17,45,579.5,82.5,1.05,26.9,286.0,364.46,277.91
2018,6,15,18,0,537.0,76.0,1.0,26.6,237.0,309.59,233.87
2018,6,15,18,15,476.5,67.5,1.0,26.6,190.5,250.0,185.2
2018,6,15,18,30,416.0,59.0,1.0,26.6,144.0,196.4,140.53
2018,6,15,18,45,332.0,48.0,0.9,25.3,104.0,139.72,94.73
2018,6,15,19,0,248.0,37.0,0.8,24.0,64.0,93.65,57.42
2018,6,15,19,15,150.5,23.5,0.85,23.6,37.5,48.79,10.86
2018,6,15,19,30,53.0,10.0,0.9,23.2,11.0,14.6,0.0
2018,6,15,19,45,26.5,5.0,0.9,22.8,5.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.3,20.05,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,45,2.0,1.0,0.3,20.0,1.0,0.0,0.0
2018,6,16,5,0,4.0,2.0,0.3,20.0,2.0,0.0,0.0
2018,6,16,5,15,14.0,12.0,0.35,20.45,13.0,11.8,0.0
2018,6,16,5,30,24.0,22.0,0.4,20.9,24.0,19.75,7.36
2018,6,16,5,45,37.0,40.0,0.45,21.35,45.0,36.38,24.83
2018,6,16,6,0,50.0,58.0,0.5,21.8,66.0,51.77,38.73
2018,6,16,6,15,103.5,77.5,0.55,22.5,102.0,64.73,50.19
2018,6,16,6,30,157.0,97.0,0.6,23.2,138.0,86.91,62.33
2018,6,16,6,45,226.5,112.5,0.6,23.9,186.5,112.75,77.58
2018,6,16,7,0,296.0,128.0,0.6,24.6,235.0,150.29,103.26
2018,6,16,7,15,336.5,143.5,0.6,25.1,282.5,189.78,133.02
2018,6,16,7,30,377.0,159.0,0.6,25.6,330.0,230.14,164.27
2018,6,16,7,45,394.0,176.5,0.6,26.1,374.0,273.21,198.35
2018,6,16,8,0,411.0,194.0,0.6,26.6,418.0,318.04,233.17
2018,6,16,8,15,378.0,223.0,0.5,27.0,443.5,356.77,262.68
2018,6,16,8,30,345.0,252.0,0.4,27.4,469.0,388.98,286.03
2018,6,16,8,45,374.0,263.5,0.3,27.85,515.0,433.95,317.41
2018,6,16,9,0,403.0,275.0,0.2,28.3,561.0,479.5,348.17
2018,6,16,9,15,424.0,285.5,0.25,28.65,602.0,523.53,378.38
2018,6,16,9,30,445.0,296.0,0.3,29.0,643.0,568.81,408.84
2018,6,16,9,45,380.0,337.0,0.3,29.35,643.0,584.09,416.61
2018,6,16,10,0,315.0,378.0,0.3,29.7,643.0,592.39,419.65
2018,6,16,10,15,325.5,389.5,0.35,29.95,671.5,626.33,441.78
2018,6,16,10,30,336.0,401.0,0.4,30.2,700.0,660.33,463.39
2018,6,16,10,45,407.5,372.0,0.45,30.45,744.0,707.96,495.43
2018,6,16,11,0,479.0,343.0,0.5,30.7,788.0,758.51,528.78
2018,6,16,11,15,564.0,297.0,0.5,30.85,830.0,806.21,560.01
2018,6,16,11,30,649.0,251.0,0.5,31.0,872.0,856.89,592.6
2018,6,16,11,45,649.0,260.0,0.5,31.15,886.0,881.61,606.24
2018,6,16,12,0,649.0,269.0,0.5,31.3,900.0,904.24,618.87
2018,6,16,12,15,622.0,285.0,0.5,31.4,890.5,905.11,617.99
2018,6,16,12,30,595.0,301.0,0.5,31.5,881.0,903.16,615.77
2018,6,16,12,45,617.0,286.5,0.5,31.6,884.5,917.41,624.93
2018,6,16,13,0,639.0,272.0,0.5,31.7,888.0,929.3,632.47
2018,6,16,13,15,648.0,260.5,0.5,31.7,878.0,928.59,632.61
2018,6,16,13,30,657.0,249.0,0.5,31.7,868.0,925.2,631.08
2018,6,16,13,45,591.0,273.0,0.5,31.7,820.5,880.93,603.6
2018,6,16,14,0,525.0,297.0,0.5,31.7,773.0,834.32,574.6
2018,6,16,14,15,517.5,287.0,0.45,31.7,744.5,810.32,560.26
2018,6,16,14,30,510.0,277.0,0.4,31.7,716.0,784.57,544.51
2018,6,16,14,45,502.0,273.0,0.4,31.65,691.0,763.02,532.06
2018,6,16,15,0,494.0,269.0,0.4,31.6,666.0,740.05,518.57
2018,6,16,15,15,482.0,261.0,0.4,31.5,632.5,708.07,499.39
2018,6,16,15,30,470.0,253.0,0.4,31.4,599.0,675.17,479.46
2018,6,16,15,45,501.5,224.0,0.35,31.3,573.5,654.72,467.96
2018,6,16,16,0,533.0,195.0,0.3,31.2,548.0,630.4,453.56
2018,6,16,16,15,573.0,174.0,0.25,31.1,528.0,620.07,447.94
2018,6,16,16,30,613.0,153.0,0.2,31.0,508.0,602.07,436.86
2018,6,16,16,45,582.5,147.0,0.2,30.95,460.0,548.78,401.1
2018,6,16,17,0,552.0,141.0,0.2,30.9,412.0,494.16,363.89
2018,6,16,17,15,483.5,136.0,0.2,30.6,354.0,424.12,314.75
2018,6,16,17,30,415.0,131.0,0.2,30.3,296.0,359.8,268.38
2018,6,16,17,45,294.0,118.0,0.15,29.95,226.5,263.81,197.36
2018,6,16,18,0,173.0,105.0,0.1,29.6,157.0,185.39,138.2
2018,6,16,18,15,184.0,89.5,0.1,29.6,135.5,163.86,120.52
2018,6,16,18,30,195.0,74.0,0.1,29.6,114.0,141.06,100.69
2018,6,16,18,45,164.5,58.0,0.2,28.85,85.5,106.12,72.37
2018,6,16,19,0,134.0,42.0,0.3,28.1,57.0,74.52,46.21
2018,6,16,19,15,77.5,25.5,0.35,27.75,33.0,39.35,9.28
2018,6,16,19,30,21.0,9.0,0.4,27.4,9.0,10.76,0.0
2018,6,16,19,45,10.5,4.5,0.45,27.1,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,26.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,25.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.75,25.05,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.8,24.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,4,45,2.5,1.0,0.7,21.0,1.0,0.0,0.0
2018,6,17,5,0,5.0,2.0,0.7,21.1,2.0,0.0,0.0
2018,6,17,5,15,56.5,15.0,0.8,21.55,19.0,14.74,0.0
2018,6,17,5,30,108.0,28.0,0.9,22.0,36.0,23.28,9.49
2018,6,17,5,45,187.5,43.5,1.0,22.45,70.0,33.53,22.29
2018,6,17,6,0,267.0,59.0,1.1,22.9,104.0,44.51,32.36
2018,6,17,6,15,335.5,71.0,1.1,23.45,147.0,52.14,39.25
2018,6,17,6,30,404.0,83.0,1.1,24.0,190.0,75.61,47.75
2018,6,17,6,45,458.5,91.5,1.1,24.55,237.5,111.56,67.62
2018,6,17,7,0,513.0,100.0,1.1,25.1,285.0,153.21,96.52
2018,6,17,7,15,554.0,106.5,1.2,25.8,334.0,196.38,130.07
2018,6,17,7,30,595.0,113.0,1.3,26.5,383.0,244.08,168.62
2018,6,17,7,45,628.0,117.5,1.4,27.25,432.5,291.87,207.82
2018,6,17,8,0,661.0,122.0,1.5,28.0,482.0,342.9,249.1
2018,6,17,8,15,684.5,126.0,1.45,28.45,529.0,392.58,288.66
2018,6,17,8,30,708.0,130.0,1.4,28.9,576.0,444.04,328.34
2018,6,17,8,45,727.0,133.0,1.4,29.4,620.0,493.81,365.69
2018,6,17,9,0,746.0,136.0,1.4,29.9,664.0,546.31,403.72
2018,6,17,9,15,760.0,138.5,1.35,30.25,704.0,593.68,437.0
2018,6,17,9,30,774.0,141.0,1.3,30.6,744.0,640.93,469.14
2018,6,17,9,45,785.0,143.5,1.25,30.95,779.0,685.73,498.62
2018,6,17,10,0,796.0,146.0,1.2,31.3,814.0,729.7,526.1
2018,6,17,10,15,804.0,147.5,1.15,31.55,843.0,769.34,549.57
2018,6,17,10,30,812.0,149.0,1.1,31.8,872.0,807.49,571.7
2018,6,17,10,45,817.5,151.0,1.0,32.05,895.0,842.33,590.68
2018,6,17,11,0,823.0,153.0,0.9,32.3,918.0,875.17,607.99
2018,6,17,11,15,779.0,181.0,0.8,32.5,915.5,886.42,611.89
2018,6,17,11,30,735.0,209.0,0.7,32.7,913.0,895.32,614.54
2018,6,17,11,45,508.0,312.5,0.55,32.85,801.0,799.23,548.87
2018,6,17,12,0,281.0,416.0,0.4,33.0,689.0,690.21,472.99
2018,6,17,12,15,371.5,363.0,0.4,33.15,725.0,736.87,506.19
2018,6,17,12,30,462.0,310.0,0.4,33.3,761.0,780.22,535.17
2018,6,17,12,45,625.5,245.0,0.35,33.4,851.0,884.24,600.75
2018,6,17,13,0,789.0,180.0,0.3,33.5,941.0,982.36,655.69
2018,6,17,13,15,726.0,213.5,0.4,33.55,906.5,958.67,642.77
2018,6,17,13,30,663.0,247.0,0.5,33.6,872.0,929.17,628.14
2018,6,17,13,45,722.5,208.5,0.65,33.6,876.0,945.09,641.46
2018,6,17,14,0,782.0,170.0,0.8,33.6,880.0,953.23,649.58
2018,6,17,14,15,729.5,190.5,0.85,33.55,837.0,917.21,629.64
2018,6,17,14,30,677.0,211.0,0.9,33.5,794.0,877.02,607.41
2018,6,17,14,45,692.0,194.0,1.0,33.45,770.0,859.64,599.73
2018,6,17,15,0,707.0,177.0,1.1,33.4,746.0,839.03,589.6
2018,6,17,15,15,724.0,160.0,1.15,33.3,718.0,816.88,577.86
2018,6,17,15,30,741.0,143.0,1.2,33.2,690.0,788.92,562.3
2018,6,17,15,45,729.0,138.0,1.25,33.1,649.0,751.73,540.6
2018,6,17,16,0,717.0,133.0,1.3,33.0,608.0,710.91,516.19
2018,6,17,16,15,695.5,129.0,1.3,32.85,562.0,663.08,486.14
2018,6,17,16,30,674.0,125.0,1.3,32.7,516.0,615.16,454.37
2018,6,17,16,45,646.5,121.0,1.3,32.6,468.5,563.5,419.03
2018,6,17,17,0,619.0,117.0,1.3,32.5,421.0,512.82,383.42
2018,6,17,17,15,584.5,110.5,1.25,32.1,372.0,456.8,343.18
2018,6,17,17,30,550.0,104.0,1.2,31.7,323.0,403.02,303.37
2018,6,17,17,45,504.5,96.0,1.15,31.3,275.0,345.07,259.3
2018,6,17,18,0,459.0,88.0,1.1,30.9,227.0,289.18,215.59
2018,6,17,18,15,400.5,78.0,1.1,30.9,182.5,233.14,170.67
2018,6,17,18,30,342.0,68.0,1.1,30.9,138.0,183.03,129.8
2018,6,17,18,45,265.0,54.0,0.95,29.4,99.5,130.11,87.98
2018,6,17,19,0,188.0,40.0,0.8,27.9,61.0,85.6,52.82
2018,6,17,19,15,111.5,24.5,0.8,27.55,35.5,44.74,11.73
2018,6,17,19,30,35.0,9.0,0.8,27.2,10.0,12.06,0.0
2018,6,17,19,45,17.5,4.5,0.85,26.85,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.95,25.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.0,25.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.0,25.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.1,24.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.1,24.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,18,4,45,3.5,1.0,1.05,22.05,1.0,0.0,0.0
2018,6,18,5,0,7.0,2.0,1.1,22.1,2.0,0.0,0.0
2018,6,18,5,15,74.0,15.0,1.25,22.5,20.0,14.74,0.0
2018,6,18,5,30,141.0,28.0,1.4,22.9,38.0,22.0,8.47
2018,6,18,5,45,227.5,41.5,1.55,23.25,72.5,31.9,20.83
2018,6,18,6,0,314.0,55.0,1.7,23.6,107.0,41.3,29.53
2018,6,18,6,15,371.0,65.5,1.65,24.2,148.0,47.84,35.45
2018,6,18,6,30,428.0,76.0,1.6,24.8,189.0,70.56,43.11
2018,6,18,6,45,485.5,84.0,1.55,25.35,238.0,106.92,62.72
2018,6,18,7,0,543.0,92.0,1.5,25.9,287.0,149.88,92.45
2018,6,18,7,15,576.0,99.5,1.6,26.75,335.0,194.04,127.11
2018,6,18,7,30,609.0,107.0,1.7,27.6,383.0,241.8,166.02
2018,6,18,7,45,629.0,115.5,1.8,28.4,430.0,289.94,205.85
2018,6,18,8,0,649.0,124.0,1.9,29.2,477.0,339.95,246.51
2018,6,18,8,15,685.0,124.0,1.9,29.7,527.5,390.51,286.72
2018,6,18,8,30,721.0,124.0,1.9,30.2,578.0,444.11,328.19
2018,6,18,8,45,725.5,133.0,1.95,30.75,618.5,492.56,364.82
2018,6,18,9,0,730.0,142.0,2.0,31.3,659.0,540.48,399.89
2018,6,18,9,15,649.0,189.0,1.95,31.6,668.5,571.0,420.46
2018,6,18,9,30,568.0,236.0,1.9,31.9,678.0,593.21,434.2
2018,6,18,9,45,557.0,258.5,1.85,32.2,708.5,633.47,460.67
2018,6,18,10,0,546.0,281.0,1.8,32.5,739.0,671.66,484.88
2018,6,18,10,15,475.0,327.0,1.75,32.75,736.0,683.34,489.65
2018,6,18,10,30,404.0,373.0,1.7,33.0,733.0,688.86,490.2
2018,6,18,10,45,539.0,310.5,1.6,33.2,804.0,760.37,539.21
2018,6,18,11,0,674.0,248.0,1.5,33.4,875.0,837.29,589.81
2018,6,18,11,15,720.0,223.0,1.5,33.55,903.0,875.34,612.64
2018,6,18,11,30,766.0,198.0,1.5,33.7,931.0,910.89,633.57
2018,6,18,11,45,789.0,184.5,1.5,33.85,946.0,937.16,648.66
2018,6,18,12,0,812.0,171.0,1.5,34.0,961.0,961.46,662.6
2018,6,18,12,15,710.0,237.0,1.5,34.1,928.5,943.54,651.07
2018,6,18,12,30,608.0,303.0,1.5,34.2,896.0,917.77,633.36
2018,6,18,12,45,619.0,292.0,1.5,34.25,892.5,924.68,638.34
2018,6,18,13,0,630.0,281.0,1.5,34.3,889.0,929.18,641.56
2018,6,18,13,15,669.5,252.5,1.5,34.3,890.5,941.99,650.57
2018,6,18,13,30,709.0,224.0,1.5,34.3,892.0,951.51,656.63
2018,6,18,13,45,605.0,270.0,1.5,34.3,831.5,891.87,619.23
2018,6,18,14,0,501.0,316.0,1.5,34.3,771.0,830.58,579.07
2018,6,18,14,15,408.5,341.0,1.55,34.25,704.5,760.99,534.18
2018,6,18,14,30,316.0,366.0,1.6,34.2,638.0,686.1,484.92
2018,6,18,14,45,396.5,318.5,1.6,34.1,646.5,712.71,506.37
2018,6,18,15,0,477.0,271.0,1.6,34.0,655.0,727.12,519.08
2018,6,18,15,15,465.0,258.5,1.6,33.9,617.5,690.92,496.13
2018,6,18,15,30,453.0,246.0,1.6,33.8,580.0,653.84,472.71
2018,6,18,15,45,453.5,230.0,1.6,33.7,547.5,622.52,453.12
2018,6,18,16,0,454.0,214.0,1.6,33.6,515.0,589.77,432.19
2018,6,18,16,15,426.0,208.0,1.55,33.45,474.0,545.2,401.86
2018,6,18,16,30,398.0,202.0,1.5,33.3,433.0,501.71,371.85
2018,6,18,16,45,332.0,187.5,1.5,33.1,368.5,419.16,313.49
2018,6,18,17,0,266.0,173.0,1.5,32.9,304.0,348.62,262.38
2018,6,18,17,15,220.5,158.0,1.45,32.55,258.5,294.66,222.61
2018,6,18,17,30,175.0,143.0,1.4,32.2,213.0,239.84,181.39
2018,6,18,17,45,241.0,122.0,1.35,31.8,203.5,244.09,184.57
2018,6,18,18,0,307.0,101.0,1.3,31.4,194.0,241.05,180.66
2018,6,18,18,15,311.0,84.0,1.3,31.4,163.0,207.85,152.77
2018,6,18,18,30,315.0,67.0,1.3,31.4,132.0,173.99,123.5
2018,6,18,18,45,244.0,53.5,1.05,29.8,95.5,124.5,84.28
2018,6,18,19,0,173.0,40.0,0.8,28.2,59.0,82.78,51.27
2018,6,18,19,15,99.5,24.5,0.85,27.85,34.5,41.63,11.34
2018,6,18,19,30,26.0,9.0,0.9,27.5,10.0,11.25,0.0
2018,6,18,19,45,13.0,4.5,0.9,27.15,5.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.95,26.65,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.05,26.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,26.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,26.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.2,25.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,24.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,24.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,23.15,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,1.15,22.75,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,1.2,22.8,2.0,0.0,0.0
2018,6,19,5,15,85.0,14.5,1.35,23.3,20.5,14.25,0.0
2018,6,19,5,30,161.0,27.0,1.5,23.8,39.0,21.17,7.75
2018,6,19,5,45,253.5,39.0,1.65,24.25,74.0,29.86,19.03
2018,6,19,6,0,346.0,51.0,1.8,24.7,109.0,38.11,26.68
2018,6,19,6,15,414.0,60.5,1.8,25.3,153.0,43.74,31.79
2018,6,19,6,30,482.0,70.0,1.8,25.9,197.0,66.5,38.64
2018,6,19,6,45,531.0,77.5,1.75,26.5,245.0,104.69,58.98
2018,6,19,7,0,580.0,85.0,1.7,27.1,293.0,148.48,89.39
2018,6,19,7,15,615.5,91.0,1.95,27.85,342.5,193.8,124.99
2018,6,19,7,30,651.0,97.0,2.2,28.6,392.0,242.95,165.25
2018,6,19,7,45,677.0,102.0,2.45,29.4,440.5,292.01,206.1
2018,6,19,8,0,703.0,107.0,2.7,30.2,489.0,343.5,248.38
2018,6,19,8,15,723.5,111.0,2.65,30.6,536.0,394.07,289.28
2018,6,19,8,30,744.0,115.0,2.6,31.0,583.0,448.27,331.65
2018,6,19,8,45,760.0,118.5,2.6,31.4,627.0,498.42,369.99
2018,6,19,9,0,776.0,122.0,2.6,31.8,671.0,549.06,407.54
2018,6,19,9,15,786.5,125.5,2.55,32.1,710.0,596.61,441.79
2018,6,19,9,30,797.0,129.0,2.5,32.4,749.0,643.68,474.7
2018,6,19,9,45,804.0,132.5,2.45,32.7,783.0,687.61,504.51
2018,6,19,10,0,811.0,136.0,2.4,33.0,817.0,730.35,531.78
2018,6,19,10,15,818.0,138.5,2.35,33.2,846.0,770.73,556.8
2018,6,19,10,30,825.0,141.0,2.3,33.4,875.0,808.49,579.75
2018,6,19,10,45,829.5,142.5,2.3,33.65,897.0,841.89,599.86
2018,6,19,11,0,834.0,144.0,2.3,33.9,919.0,873.16,618.46
2018,6,19,11,15,837.0,145.0,2.3,34.05,934.5,900.36,634.61
2018,6,19,11,30,840.0,146.0,2.3,34.2,950.0,925.09,649.17
2018,6,19,11,45,841.0,147.0,2.35,34.35,958.5,945.37,661.41
2018,6,19,12,0,842.0,148.0,2.4,34.5,967.0,962.95,672.02
2018,6,19,12,15,767.5,187.0,2.45,34.55,934.5,946.54,661.85
2018,6,19,12,30,693.0,226.0,2.5,34.6,902.0,925.22,648.94
2018,6,19,12,45,719.0,216.0,2.5,34.65,913.5,948.01,663.39
2018,6,19,13,0,745.0,206.0,2.5,34.7,925.0,964.27,673.4
2018,6,19,13,15,767.5,189.0,2.55,34.7,921.0,971.3,678.39
2018,6,19,13,30,790.0,172.0,2.6,34.7,917.0,975.09,681.54
2018,6,19,13,45,758.5,185.0,2.6,34.65,887.5,952.77,668.23
2018,6,19,14,0,727.0,198.0,2.6,34.6,858.0,932.2,656.24
2018,6,19,14,15,735.0,186.0,2.55,34.5,836.5,914.44,645.77
2018,6,19,14,30,743.0,174.0,2.5,34.4,815.0,897.68,635.97
2018,6,19,14,45,734.5,171.0,2.5,34.35,784.0,871.9,620.67
2018,6,19,15,0,726.0,168.0,2.5,34.3,753.0,847.12,606.05
2018,6,19,15,15,704.5,167.0,2.45,34.15,712.0,807.9,581.82
2018,6,19,15,30,683.0,166.0,2.4,34.0,671.0,767.64,556.79
2018,6,19,15,45,693.5,152.5,2.35,33.85,638.5,739.29,539.5
2018,6,19,16,0,704.0,139.0,2.3,33.7,606.0,708.12,520.11
2018,6,19,16,15,659.5,141.5,2.25,33.5,553.5,650.8,481.85
2018,6,19,16,30,615.0,144.0,2.2,33.3,501.0,595.18,443.49
2018,6,19,16,45,468.5,163.0,2.1,33.1,421.0,489.37,367.12
2018,6,19,17,0,322.0,182.0,2.0,32.9,341.0,392.7,295.82
2018,6,19,17,15,206.5,161.0,1.9,32.55,258.5,290.18,219.57
2018,6,19,17,30,91.0,140.0,1.8,32.2,176.0,193.51,145.96
2018,6,19,17,45,132.0,124.5,1.65,31.8,169.0,191.99,145.15
2018,6,19,18,0,173.0,109.0,1.5,31.4,162.0,190.17,142.93
2018,6,19,18,15,179.0,89.5,1.5,31.4,135.0,162.47,119.99
2018,6,19,18,30,185.0,70.0,1.5,31.4,108.0,133.97,95.74
2018,6,19,18,45,183.5,56.0,1.2,29.85,85.0,108.99,74.27
2018,6,19,19,0,182.0,42.0,0.9,28.3,62.0,86.91,54.17
2018,6,19,19,15,108.0,26.0,0.9,28.0,36.5,44.69,13.22
2018,6,19,19,30,34.0,10.0,0.9,27.7,11.0,13.01,0.0
2018,6,19,19,45,17.0,5.0,0.95,27.35,5.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.0,26.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.0,26.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.1,26.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.1,26.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,25.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,25.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.25,24.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.3,24.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,23.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,23.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,4,45,2.5,1.0,1.05,22.65,1.0,0.0,0.0
2018,6,20,5,0,5.0,2.0,1.1,22.7,2.0,0.0,0.0
2018,6,20,5,15,62.5,14.5,1.2,23.1,19.0,14.25,0.0
2018,6,20,5,30,120.0,27.0,1.3,23.5,36.0,21.18,7.61
2018,6,20,5,45,207.5,41.0,1.4,23.9,70.0,31.51,20.42
2018,6,20,6,0,295.0,55.0,1.5,24.3,104.0,41.33,29.45
2018,6,20,6,15,365.5,66.0,1.6,24.95,147.5,48.28,35.7
2018,6,20,6,30,436.0,77.0,1.7,25.6,191.0,70.95,43.41
2018,6,20,6,45,488.5,84.0,1.75,26.3,238.0,106.47,62.13
2018,6,20,7,0,541.0,91.0,1.8,27.0,285.0,147.91,90.61
2018,6,20,7,15,580.0,97.0,1.85,27.65,334.0,191.73,124.74
2018,6,20,7,30,619.0,103.0,1.9,28.3,383.0,239.81,163.77
2018,6,20,7,45,649.0,107.5,2.0,28.95,432.0,287.91,203.54
2018,6,20,8,0,679.0,112.0,2.1,29.6,481.0,338.89,245.13
2018,6,20,8,15,702.0,115.0,2.0,30.0,527.5,388.34,284.82
2018,6,20,8,30,725.0,118.0,1.9,30.4,574.0,441.77,326.2
2018,6,20,8,45,744.0,121.0,1.85,30.8,618.5,492.03,364.16
2018,6,20,9,0,763.0,124.0,1.8,31.2,663.0,543.11,401.48
2018,6,20,9,15,709.0,157.5,1.8,31.45,681.5,577.29,425.39
2018,6,20,9,30,655.0,191.0,1.8,31.7,700.0,607.27,445.4
2018,6,20,9,45,725.0,166.0,1.8,32.0,754.0,662.8,484.38
2018,6,20,10,0,795.0,141.0,1.8,32.3,808.0,722.84,524.72
2018,6,20,10,15,803.5,142.5,1.8,32.5,837.0,762.86,549.42
2018,6,20,10,30,812.0,144.0,1.8,32.7,866.0,801.44,573.03
2018,6,20,10,45,623.5,232.5,1.85,32.9,795.5,756.3,541.55
2018,6,20,11,0,435.0,321.0,1.9,33.1,725.0,697.89,498.31
2018,6,20,11,15,285.5,381.5,1.9,33.2,648.5,634.1,451.89
2018,6,20,11,30,136.0,442.0,1.9,33.3,572.0,561.92,398.76
2018,6,20,11,45,79.5,346.0,1.95,33.45,422.0,415.46,298.33
2018,6,20,12,0,23.0,250.0,2.0,33.6,272.0,268.37,193.47
2018,6,20,12,15,259.5,249.0,2.0,33.6,502.0,512.49,374.07
2018,6,20,12,30,496.0,248.0,2.0,33.6,732.0,751.92,538.31
2018,6,20,12,45,395.5,304.5,2.05,33.65,689.0,713.56,508.12
2018,6,20,13,0,295.0,361.0,2.1,33.7,646.0,667.9,475.13
2018,6,20,13,15,248.5,379.5,2.1,33.65,617.5,642.11,457.01
2018,6,20,13,30,202.0,398.0,2.1,33.6,589.0,608.94,433.82
2018,6,20,13,45,171.5,353.5,2.1,33.5,513.0,532.6,382.76
2018,6,20,14,0,141.0,309.0,2.1,33.4,437.0,455.78,330.45
2018,6,20,14,15,84.0,233.5,2.05,33.3,309.0,321.19,235.02
2018,6,20,14,30,27.0,158.0,2.0,33.2,181.0,183.03,133.38
2018,6,20,14,45,187.5,224.0,1.95,33.05,375.5,411.57,304.96
2018,6,20,15,0,348.0,290.0,1.9,32.9,570.0,622.77,453.33
2018,6,20,15,15,453.0,251.0,1.85,32.75,597.5,672.87,488.94
2018,6,20,15,30,558.0,212.0,1.8,32.6,625.0,710.29,516.84
2018,6,20,15,45,594.5,187.0,1.75,32.45,603.0,695.58,508.45
2018,6,20,16,0,631.0,162.0,1.7,32.3,581.0,676.31,497.24
2018,6,20,16,15,625.5,150.5,1.65,32.1,540.5,635.64,470.42
2018,6,20,16,30,620.0,139.0,1.6,31.9,500.0,593.75,442.34
2018,6,20,16,45,401.0,158.5,1.5,31.7,384.0,440.55,331.48
2018,6,20,17,0,182.0,178.0,1.4,31.5,268.0,297.39,224.6
2018,6,20,17,15,139.0,145.5,1.35,31.2,209.5,230.32,174.82
2018,6,20,17,30,96.0,113.0,1.3,30.9,151.0,167.13,126.52
2018,6,20,17,45,94.0,104.5,1.2,30.55,137.5,152.8,115.43
2018,6,20,18,0,92.0,96.0,1.1,30.2,124.0,138.63,104.02
2018,6,20,18,15,69.0,77.5,1.1,30.2,96.5,106.21,78.1
2018,6,20,18,30,46.0,59.0,1.1,30.2,69.0,73.44,51.85
2018,6,20,18,45,29.5,44.0,0.9,29.15,49.5,51.62,34.36
2018,6,20,19,0,13.0,29.0,0.7,28.1,30.0,31.49,18.17
2018,6,20,19,15,8.0,17.5,0.7,27.8,18.0,18.37,3.32
2018,6,20,19,30,3.0,6.0,0.7,27.5,6.0,6.18,0.0
2018,6,20,19,45,1.5,3.0,0.7,27.25,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.75,26.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.85,26.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.95,25.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,25.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,23.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.0,1.0,0.8,22.55,1.0,0.0,0.0
2018,6,21,5,0,6.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,6,21,5,15,50.5,13.5,0.95,22.8,17.0,13.27,0.0
2018,6,21,5,30,95.0,25.0,1.1,23.0,32.0,20.92,7.29
2018,6,21,5,45,144.0,40.0,1.25,23.25,59.5,32.86,21.58
2018,6,21,6,0,193.0,55.0,1.4,23.5,87.0,44.43,32.18
2018,6,21,6,15,237.5,70.5,1.45,23.85,123.5,55.98,42.44
2018,6,21,6,30,282.0,86.0,1.5,24.2,160.0,73.05,48.63
2018,6,21,6,45,353.0,93.5,1.55,24.55,206.5,102.88,64.91
2018,6,21,7,0,424.0,101.0,1.6,24.9,253.0,140.4,90.3
2018,6,21,7,15,293.0,134.0,1.75,25.7,246.5,172.18,121.27
2018,6,21,7,30,162.0,167.0,1.9,26.5,240.0,189.4,139.99
2018,6,21,7,45,338.0,164.0,2.0,27.35,340.0,247.37,180.99
2018,6,21,8,0,514.0,161.0,2.1,28.2,440.0,324.02,237.69
2018,6,21,8,15,632.0,134.0,2.05,28.7,509.0,376.39,278.05
2018,6,21,8,30,750.0,107.0,2.0,29.2,578.0,442.52,328.65
2018,6,21,8,45,618.5,169.5,2.0,29.75,577.0,469.9,349.49
2018,6,21,9,0,487.0,232.0,2.0,30.3,576.0,485.96,360.33
2018,6,21,9,15,349.5,297.0,2.05,30.5,551.5,488.77,360.83
2018,6,21,9,30,212.0,362.0,2.1,30.7,527.0,478.52,350.96
2018,6,21,9,45,191.0,377.0,2.15,30.9,531.0,489.47,357.95
2018,6,21,10,0,170.0,392.0,2.2,31.1,535.0,498.31,363.16
2018,6,21,10,15,153.5,411.0,2.3,31.05,543.5,512.42,372.48
2018,6,21,10,30,137.0,430.0,2.4,31.0,552.0,525.09,380.67
2018,6,21,10,45,144.0,443.0,2.45,31.0,574.0,550.6,398.16
2018,6,21,11,0,151.0,456.0,2.5,31.0,596.0,576.27,415.61
2018,6,21,11,15,188.5,461.5,2.55,31.0,639.5,622.31,447.81
2018,6,21,11,30,226.0,467.0,2.6,31.0,683.0,669.73,480.53
2018,6,21,11,45,231.0,474.5,2.65,31.05,697.5,689.28,493.35
2018,6,21,12,0,236.0,482.0,2.7,31.1,712.0,708.29,505.97
2018,6,21,12,15,141.5,411.0,2.7,31.2,549.0,550.65,397.4
2018,6,21,12,30,47.0,340.0,2.7,31.3,386.0,383.97,279.0
2018,6,21,12,45,52.0,375.0,2.7,31.35,425.5,425.53,308.98
2018,6,21,13,0,57.0,410.0,2.7,31.4,465.0,467.32,338.02
2018,6,21,13,15,75.0,407.0,2.7,31.35,478.5,483.46,350.04
2018,6,21,13,30,93.0,404.0,2.7,31.3,492.0,499.19,361.9
2018,6,21,13,45,136.5,423.0,2.65,31.2,549.0,569.69,412.01
2018,6,21,14,0,180.0,442.0,2.6,31.1,606.0,632.07,455.59
2018,6,21,14,15,203.5,413.5,2.55,30.85,593.5,623.9,451.53
2018,6,21,14,30,227.0,385.0,2.5,30.6,581.0,621.64,451.83
2018,6,21,14,45,298.5,360.5,2.45,30.35,607.5,658.74,480.28
2018,6,21,15,0,370.0,336.0,2.4,30.1,634.0,691.43,505.25
2018,6,21,15,15,295.0,330.5,2.35,29.8,561.0,610.47,449.0
2018,6,21,15,30,220.0,325.0,2.3,29.5,488.0,525.39,389.45
2018,6,21,15,45,162.0,293.0,2.2,29.2,409.0,437.63,327.13
2018,6,21,16,0,104.0,261.0,2.1,28.9,330.0,353.29,265.71
2018,6,21,16,15,277.5,226.0,2.05,28.6,392.0,447.88,340.54
2018,6,21,16,30,451.0,191.0,2.0,28.3,454.0,527.92,401.86
2018,6,21,16,45,485.0,165.5,1.9,28.0,425.0,503.5,384.83
2018,6,21,17,0,519.0,140.0,1.8,27.7,396.0,474.86,364.75
2018,6,21,17,15,475.0,129.5,1.65,27.4,344.0,414.12,319.15
2018,6,21,17,30,431.0,119.0,1.5,27.1,292.0,356.77,275.26
2018,6,21,17,45,315.5,113.0,1.35,26.8,230.0,274.68,211.49
2018,6,21,18,0,200.0,107.0,1.2,26.5,168.0,199.4,152.44
2018,6,21,18,15,221.0,86.0,1.2,26.5,142.0,174.04,130.87
2018,6,21,18,30,242.0,65.0,1.2,26.5,116.0,150.08,109.12
2018,6,21,18,45,215.0,52.0,0.95,25.9,88.0,116.07,80.13
2018,6,21,19,0,188.0,39.0,0.7,25.3,60.0,85.07,53.37
2018,6,21,19,15,113.5,24.5,0.7,25.15,35.5,45.73,14.93
2018,6,21,19,30,39.0,10.0,0.7,25.0,11.0,13.53,0.0
2018,6,21,19,45,19.5,5.0,0.65,24.9,5.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.65,24.75,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.15,23.4,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.25,23.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.25,22.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,22,4,45,5.0,1.0,1.4,22.0,1.0,0.0,0.0
2018,6,22,5,0,10.0,2.0,1.5,22.1,2.0,0.0,0.0
2018,6,22,5,15,90.5,13.5,1.65,22.45,19.5,13.27,0.0
2018,6,22,5,30,171.0,25.0,1.8,22.8,37.0,19.54,6.22
2018,6,22,5,45,271.0,36.5,1.9,23.1,73.0,27.87,17.44
2018,6,22,6,0,371.0,48.0,2.0,23.4,109.0,35.9,24.94
2018,6,22,6,15,445.5,55.5,1.95,23.7,154.0,39.38,28.27
2018,6,22,6,30,520.0,63.0,1.9,24.0,199.0,60.33,33.74
2018,6,22,6,45,524.0,72.5,1.8,24.3,234.5,98.46,54.97
2018,6,22,7,0,528.0,82.0,1.7,24.6,270.0,137.27,83.55
2018,6,22,7,15,336.0,102.0,1.55,25.1,228.5,149.11,101.62
2018,6,22,7,30,144.0,122.0,1.4,25.6,187.0,146.62,107.43
2018,6,22,7,45,120.5,147.0,1.3,26.1,206.0,170.5,127.18
2018,6,22,8,0,97.0,172.0,1.2,26.6,225.0,192.06,144.3
2018,6,22,8,15,124.0,198.0,1.25,27.05,272.0,232.76,175.06
2018,6,22,8,30,151.0,224.0,1.3,27.5,319.0,276.42,207.66
2018,6,22,8,45,281.5,215.5,1.35,28.0,408.5,341.98,256.7
2018,6,22,9,0,412.0,207.0,1.4,28.5,498.0,420.9,315.14
2018,6,22,9,15,594.0,168.5,1.5,28.8,615.5,516.79,386.04
2018,6,22,9,30,776.0,130.0,1.6,29.1,733.0,629.36,466.98
2018,6,22,9,45,785.5,135.0,1.75,29.4,769.5,675.61,498.96
2018,6,22,10,0,795.0,140.0,1.9,29.7,806.0,720.93,529.57
2018,6,22,10,15,790.0,149.0,2.0,29.95,831.0,757.71,553.21
2018,6,22,10,30,785.0,158.0,2.1,30.2,856.0,792.15,575.2
2018,6,22,10,45,818.0,145.0,2.2,30.4,889.0,833.35,601.63
2018,6,22,11,0,851.0,132.0,2.3,30.6,922.0,875.55,628.44
2018,6,22,11,15,854.0,132.5,2.35,30.75,937.5,902.78,645.15
2018,6,22,11,30,857.0,133.0,2.4,30.9,953.0,927.5,660.36
2018,6,22,11,45,846.0,140.5,2.5,31.1,956.5,943.11,670.11
2018,6,22,12,0,835.0,148.0,2.6,31.3,960.0,955.56,677.99
2018,6,22,12,15,818.5,158.0,2.65,31.35,955.0,967.12,685.39
2018,6,22,12,30,802.0,168.0,2.7,31.4,950.0,971.17,688.14
2018,6,22,12,45,808.0,165.0,2.75,31.45,949.0,981.48,695.01
2018,6,22,13,0,814.0,162.0,2.8,31.5,948.0,988.9,700.1
2018,6,22,13,15,811.0,161.0,2.85,31.5,935.0,986.36,699.17
