Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,13,30,808.0,160.0,2.9,31.5,922.0,980.85,696.53
2018,6,22,13,45,743.5,184.0,2.95,31.55,873.5,937.11,669.43
2018,6,22,14,0,679.0,208.0,3.0,31.6,825.0,895.9,643.98
2018,6,22,14,15,670.0,202.0,3.0,31.6,796.0,872.51,629.75
2018,6,22,14,30,661.0,196.0,3.0,31.6,767.0,846.92,613.91
2018,6,22,14,45,723.0,167.5,3.0,31.55,769.5,858.27,622.64
2018,6,22,15,0,785.0,139.0,3.0,31.5,772.0,867.83,630.04
2018,6,22,15,15,727.0,152.0,3.0,31.45,716.0,809.76,592.66
2018,6,22,15,30,669.0,165.0,3.0,31.4,660.0,755.61,557.85
2018,6,22,15,45,576.5,187.5,2.95,31.3,596.0,682.01,507.42
2018,6,22,16,0,484.0,210.0,2.9,31.2,532.0,609.91,456.23
2018,6,22,16,15,536.0,181.0,2.85,31.0,513.5,599.02,451.07
2018,6,22,16,30,588.0,152.0,2.8,30.8,495.0,585.86,443.48
2018,6,22,16,45,607.5,133.5,2.75,30.65,460.0,553.39,420.97
2018,6,22,17,0,627.0,115.0,2.7,30.5,425.0,517.74,395.54
2018,6,22,17,15,591.5,109.0,2.55,30.1,375.5,461.3,353.5
2018,6,22,17,30,556.0,103.0,2.4,29.7,326.0,407.16,312.18
2018,6,22,17,45,467.0,98.0,2.25,29.35,267.5,329.32,251.91
2018,6,22,18,0,378.0,93.0,2.1,29.0,209.0,262.83,199.39
2018,6,22,18,15,353.5,80.5,2.1,29.0,173.0,220.44,164.13
2018,6,22,18,30,329.0,68.0,2.1,29.0,137.0,180.4,129.96
2018,6,22,18,45,240.5,53.5,1.85,27.85,96.5,124.38,85.38
2018,6,22,19,0,152.0,39.0,1.6,26.7,56.0,75.09,46.85
2018,6,22,19,15,100.5,25.0,1.6,26.4,34.0,42.81,14.09
2018,6,22,19,30,49.0,11.0,1.6,26.1,12.0,15.5,0.0
2018,6,22,19,45,24.5,5.5,1.6,25.75,6.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,25.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.7,25.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.85,24.9,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.95,24.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.4,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.5,2.0,0.0,0.0
2018,6,23,5,15,61.0,13.5,2.1,21.85,17.5,13.27,0.0
2018,6,23,5,30,115.0,25.0,2.4,22.2,33.0,19.54,6.01
2018,6,23,5,45,205.0,38.5,2.65,22.55,66.5,29.51,18.81
2018,6,23,6,0,295.0,52.0,2.9,22.9,100.0,38.99,27.6
2018,6,23,6,15,385.5,60.0,3.2,23.35,146.0,43.68,31.99
2018,6,23,6,30,476.0,68.0,3.5,23.8,192.0,62.97,37.02
2018,6,23,6,45,510.5,77.0,3.8,24.3,236.0,100.8,57.54
2018,6,23,7,0,545.0,86.0,4.1,24.8,280.0,142.64,87.32
2018,6,23,7,15,364.0,108.0,4.15,25.05,246.0,159.21,108.98
2018,6,23,7,30,183.0,130.0,4.2,25.3,212.0,159.22,116.78
2018,6,23,7,45,96.0,140.0,4.25,25.5,183.5,156.92,118.03
2018,6,23,8,0,9.0,150.0,4.3,25.7,155.0,146.12,111.07
2018,6,23,8,15,15.5,184.0,4.2,25.95,193.5,181.12,137.97
2018,6,23,8,30,22.0,218.0,4.1,26.2,232.0,216.93,165.11
2018,6,23,8,45,21.5,227.0,4.05,26.4,241.5,226.98,172.26
2018,6,23,9,0,21.0,236.0,4.0,26.6,251.0,236.9,179.3
2018,6,23,9,15,19.0,243.0,3.95,27.1,257.0,243.93,183.86
2018,6,23,9,30,17.0,250.0,3.9,27.6,263.0,250.7,188.18
2018,6,23,9,45,65.0,279.5,3.8,28.1,333.5,312.02,234.43
2018,6,23,10,0,113.0,309.0,3.7,28.6,404.0,378.68,283.7
2018,6,23,10,15,371.5,265.0,3.7,28.95,592.5,543.33,408.6
2018,6,23,10,30,630.0,221.0,3.7,29.3,781.0,726.58,541.12
2018,6,23,10,45,452.0,284.0,3.65,29.65,691.0,660.13,488.86
2018,6,23,11,0,274.0,347.0,3.6,30.0,601.0,579.76,427.33
2018,6,23,11,15,570.5,240.0,3.6,30.25,781.5,755.47,556.96
2018,6,23,11,30,867.0,133.0,3.6,30.5,962.0,936.47,676.94
2018,6,23,11,45,872.0,131.0,3.6,30.7,972.0,958.31,688.93
2018,6,23,12,0,877.0,129.0,3.6,30.9,982.0,977.45,700.37
2018,6,23,12,15,877.5,129.0,3.6,31.05,983.5,991.36,708.64
2018,6,23,12,30,878.0,129.0,3.6,31.2,985.0,1002.31,715.11
2018,6,23,12,45,852.0,141.0,3.55,31.3,968.0,995.69,710.27
2018,6,23,13,0,826.0,153.0,3.5,31.4,951.0,985.86,703.61
2018,6,23,13,15,777.0,174.0,3.45,31.45,916.5,965.59,690.52
2018,6,23,13,30,728.0,195.0,3.4,31.5,882.0,936.73,672.0
2018,6,23,13,45,797.0,157.0,3.35,31.5,894.5,962.46,689.04
2018,6,23,14,0,866.0,119.0,3.3,31.5,907.0,977.98,699.11
2018,6,23,14,15,860.5,117.0,3.25,31.45,880.5,959.37,687.58
2018,6,23,14,30,855.0,115.0,3.2,31.4,854.0,937.92,674.55
2018,6,23,14,45,848.0,113.0,3.15,31.35,822.0,912.37,658.88
2018,6,23,15,0,841.0,111.0,3.1,31.3,790.0,884.29,641.59
2018,6,23,15,15,782.5,126.5,3.05,31.2,734.0,831.83,608.17
2018,6,23,15,30,724.0,142.0,3.0,31.1,678.0,775.46,571.85
2018,6,23,15,45,656.0,156.5,3.0,31.05,620.0,714.34,531.83
2018,6,23,16,0,588.0,171.0,3.0,31.0,562.0,653.26,489.63
2018,6,23,16,15,586.5,158.0,2.9,30.8,524.0,615.71,464.35
2018,6,23,16,30,585.0,145.0,2.8,30.6,486.0,576.7,437.39
2018,6,23,16,45,499.0,143.5,2.75,30.45,416.0,489.64,374.02
2018,6,23,17,0,413.0,142.0,2.7,30.3,346.0,412.7,316.78
2018,6,23,17,15,538.5,110.0,2.5,29.95,345.5,432.77,332.79
2018,6,23,17,30,664.0,78.0,2.3,29.6,345.0,436.31,334.59
2018,6,23,17,45,624.5,72.5,2.05,29.25,296.0,378.22,288.45
2018,6,23,18,0,585.0,67.0,1.8,28.9,247.0,323.32,243.84
2018,6,23,18,15,527.5,60.5,1.8,28.9,200.0,264.24,195.24
2018,6,23,18,30,470.0,54.0,1.8,28.9,153.0,210.77,150.31
2018,6,23,18,45,352.5,45.5,1.4,27.35,108.5,145.7,98.72
2018,6,23,19,0,235.0,37.0,1.0,25.8,64.0,92.57,57.43
2018,6,23,19,15,138.5,23.5,1.0,25.5,37.5,48.61,16.54
2018,6,23,19,30,42.0,10.0,1.0,25.2,11.0,13.87,0.0
2018,6,23,19,45,21.0,5.0,1.0,24.9,5.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,23.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.5,21.15,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.6,21.2,2.0,0.0,0.0
2018,6,24,5,15,73.5,14.0,1.75,21.7,19.0,13.76,0.0
2018,6,24,5,30,140.0,26.0,1.9,22.2,36.0,20.42,6.24
2018,6,24,5,45,234.0,39.0,2.05,22.65,70.5,29.96,19.15
2018,6,24,6,0,328.0,52.0,2.2,23.1,105.0,39.03,27.61
2018,6,24,6,15,373.5,63.0,2.3,23.75,144.0,46.05,33.95
2018,6,24,6,30,419.0,74.0,2.4,24.4,183.0,66.51,41.1
2018,6,24,6,45,353.0,89.5,2.55,25.05,195.0,98.6,61.56
2018,6,24,7,0,287.0,105.0,2.7,25.7,207.0,123.86,82.71
2018,6,24,7,15,300.0,115.5,2.8,26.25,237.0,152.98,105.81
2018,6,24,7,30,313.0,126.0,2.9,26.8,267.0,183.51,130.86
2018,6,24,7,45,507.0,115.0,3.05,27.4,375.0,249.88,179.61
2018,6,24,8,0,701.0,104.0,3.2,28.0,483.0,337.24,246.17
2018,6,24,8,15,691.5,116.0,3.3,28.45,519.0,382.67,284.09
2018,6,24,8,30,682.0,128.0,3.4,28.9,555.0,426.55,319.71
2018,6,24,8,45,733.5,121.0,3.45,29.35,611.0,484.4,364.49
2018,6,24,9,0,785.0,114.0,3.5,29.8,667.0,543.75,409.4
2018,6,24,9,15,798.0,116.0,3.55,30.1,707.0,591.86,445.19
2018,6,24,9,30,811.0,118.0,3.6,30.4,747.0,639.7,479.92
2018,6,24,9,45,821.5,120.0,3.6,30.75,782.5,686.12,512.52
2018,6,24,10,0,832.0,122.0,3.6,31.1,818.0,730.3,541.4
2018,6,24,10,15,823.0,132.0,3.6,31.3,841.5,765.72,564.11
2018,6,24,10,30,814.0,142.0,3.6,31.5,865.0,799.39,585.49
2018,6,24,10,45,819.0,144.0,3.55,31.7,888.0,832.45,606.06
2018,6,24,11,0,824.0,146.0,3.5,31.9,911.0,864.5,625.77
2018,6,24,11,15,844.0,137.5,3.45,31.95,933.0,897.88,646.57
2018,6,24,11,30,864.0,129.0,3.4,32.0,955.0,929.53,666.09
2018,6,24,11,45,854.0,135.0,3.35,32.05,958.5,944.87,674.99
2018,6,24,12,0,844.0,141.0,3.3,32.1,962.0,957.06,682.03
2018,6,24,12,15,833.5,146.5,3.3,32.25,958.5,965.19,686.62
2018,6,24,12,30,823.0,152.0,3.3,32.4,955.0,970.28,689.39
2018,6,24,12,45,721.5,199.5,3.3,32.55,900.5,929.61,662.97
2018,6,24,13,0,620.0,247.0,3.3,32.7,846.0,884.65,633.97
2018,6,24,13,15,625.5,242.5,3.3,32.85,840.0,887.64,636.15
2018,6,24,13,30,631.0,238.0,3.3,33.0,834.0,888.16,636.46
2018,6,24,13,45,607.0,239.0,3.3,33.15,802.0,862.55,619.72
2018,6,24,14,0,583.0,240.0,3.3,33.3,770.0,835.03,601.52
2018,6,24,14,15,605.0,222.0,3.3,33.35,758.0,830.75,600.06
2018,6,24,14,30,627.0,204.0,3.3,33.4,746.0,823.34,595.84
2018,6,24,14,45,663.5,178.0,3.25,33.4,731.5,817.63,592.73
2018,6,24,15,0,700.0,152.0,3.2,33.4,717.0,805.01,585.11
2018,6,24,15,15,678.5,160.0,3.15,33.35,686.0,778.91,568.7
2018,6,24,15,30,657.0,168.0,3.1,33.3,655.0,749.2,549.89
2018,6,24,15,45,639.0,158.0,3.05,33.2,608.5,702.36,519.38
2018,6,24,16,0,621.0,148.0,3.0,33.1,562.0,654.85,487.79
2018,6,24,16,15,586.5,150.5,2.9,32.9,518.5,608.06,455.29
2018,6,24,16,30,552.0,153.0,2.8,32.7,475.0,562.32,422.97
2018,6,24,16,45,491.5,146.5,2.65,32.5,414.5,488.23,369.61
2018,6,24,17,0,431.0,140.0,2.5,32.3,354.0,421.84,320.8
2018,6,24,17,15,470.0,119.0,2.25,31.85,328.5,400.84,305.71
2018,6,24,17,30,509.0,98.0,2.0,31.4,303.0,378.25,288.21
2018,6,24,17,45,524.5,86.0,1.8,31.0,271.5,346.55,262.68
2018,6,24,18,0,540.0,74.0,1.6,30.6,240.0,312.56,234.21
2018,6,24,18,15,469.0,67.0,1.6,30.6,192.0,250.27,183.93
2018,6,24,18,30,398.0,60.0,1.6,30.6,144.0,195.02,138.7
2018,6,24,18,45,215.5,47.0,1.25,29.1,91.0,111.1,75.32
2018,6,24,19,0,33.0,34.0,0.9,27.6,38.0,43.05,26.44
2018,6,24,19,15,20.0,21.0,0.9,27.25,23.0,23.93,6.73
2018,6,24,19,30,7.0,8.0,0.9,26.9,8.0,8.54,0.0
2018,6,24,19,45,3.5,4.0,0.9,26.6,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,25,4,45,2.5,0.5,1.0,22.05,0.5,0.0,0.0
2018,6,25,5,0,5.0,1.0,1.0,22.1,1.0,0.0,0.0
2018,6,25,5,15,8.5,10.5,1.1,22.3,11.0,10.32,0.0
2018,6,25,5,30,12.0,20.0,1.2,22.5,21.0,18.92,5.05
2018,6,25,5,45,34.5,37.0,1.25,22.75,42.0,33.86,22.35
2018,6,25,6,0,57.0,54.0,1.3,23.0,63.0,46.29,33.78
2018,6,25,6,15,59.0,66.5,1.25,23.5,79.0,56.61,43.02
2018,6,25,6,30,61.0,79.0,1.2,24.0,95.0,69.45,50.29
2018,6,25,6,45,33.5,82.5,1.2,24.5,91.5,78.87,57.74
2018,6,25,7,0,6.0,86.0,1.2,25.0,88.0,82.95,61.83
2018,6,25,7,15,39.0,129.5,1.15,25.6,146.5,126.27,94.79
2018,6,25,7,30,72.0,173.0,1.1,26.2,205.0,175.0,131.46
2018,6,25,7,45,47.0,180.0,1.1,26.8,202.0,179.65,135.29
2018,6,25,8,0,22.0,187.0,1.1,27.4,199.0,184.25,138.76
2018,6,25,8,15,19.5,190.0,1.0,27.75,201.5,188.17,141.18
2018,6,25,8,30,17.0,193.0,0.9,28.1,204.0,191.6,143.17
2018,6,25,8,45,43.5,229.0,0.85,28.45,259.0,237.45,177.02
2018,6,25,9,0,70.0,265.0,0.8,28.8,314.0,288.45,213.91
2018,6,25,9,15,197.5,296.0,0.9,28.85,446.5,396.99,293.5
2018,6,25,9,30,325.0,327.0,1.0,28.9,579.0,517.6,379.17
2018,6,25,9,45,312.5,348.5,1.1,29.0,600.0,545.52,397.47
2018,6,25,10,0,300.0,370.0,1.2,29.1,621.0,571.93,415.22
2018,6,25,10,15,310.5,388.0,1.25,29.1,656.0,611.37,441.86
2018,6,25,10,30,321.0,406.0,1.3,29.1,691.0,651.02,468.21
2018,6,25,10,45,320.5,418.0,1.35,29.1,709.0,675.75,484.3
2018,6,25,11,0,320.0,430.0,1.4,29.1,727.0,699.66,499.88
2018,6,25,11,15,236.5,409.0,1.4,29.1,630.5,615.93,442.4
2018,6,25,11,30,153.0,388.0,1.4,29.1,534.0,524.47,379.08
2018,6,25,11,45,88.0,369.5,1.4,29.05,453.5,449.97,326.42
2018,6,25,12,0,23.0,351.0,1.4,29.0,373.0,364.57,264.64
2018,6,25,12,15,31.5,376.0,1.35,29.0,406.5,403.07,292.25
2018,6,25,12,30,40.0,401.0,1.3,29.0,440.0,438.17,316.53
2018,6,25,12,45,60.5,422.5,1.3,29.05,481.0,481.95,347.16
2018,6,25,13,0,81.0,444.0,1.3,29.1,522.0,525.93,377.5
2018,6,25,13,15,84.0,443.0,1.3,29.1,523.0,529.28,379.73
2018,6,25,13,30,87.0,442.0,1.3,29.1,524.0,532.26,382.06
2018,6,25,13,45,61.0,398.0,1.3,29.1,455.0,461.64,333.39
2018,6,25,14,0,35.0,354.0,1.3,29.1,386.0,391.0,284.14
2018,6,25,14,15,35.0,333.5,1.3,29.05,364.5,370.1,270.27
2018,6,25,14,30,35.0,313.0,1.3,29.0,343.0,348.98,255.84
2018,6,25,14,45,52.0,306.5,1.35,28.9,349.5,357.97,263.7
2018,6,25,15,0,69.0,300.0,1.4,28.8,356.0,366.03,270.74
2018,6,25,15,15,151.5,301.5,1.4,28.65,416.5,446.43,331.33
2018,6,25,15,30,234.0,303.0,1.4,28.5,477.0,521.75,386.63
2018,6,25,15,45,449.0,229.5,1.4,28.35,538.0,619.86,460.88
2018,6,25,16,0,664.0,156.0,1.4,28.2,599.0,697.33,518.8
2018,6,25,16,15,619.0,158.0,1.3,28.0,547.0,640.48,478.55
2018,6,25,16,30,574.0,160.0,1.2,27.8,495.0,585.41,440.09
2018,6,25,16,45,311.0,134.0,1.05,27.6,313.5,355.95,272.66
2018,6,25,17,0,48.0,108.0,0.9,27.4,132.0,137.07,103.64
2018,6,25,17,15,46.5,119.5,0.8,27.15,140.5,146.16,111.49
2018,6,25,17,30,45.0,131.0,0.7,26.9,149.0,155.85,119.11
2018,6,25,17,45,28.5,94.0,0.6,26.7,105.0,107.48,81.04
2018,6,25,18,0,12.0,57.0,0.5,26.5,61.0,61.19,44.13
2018,6,25,18,15,6.0,35.0,0.5,26.5,37.0,35.97,23.7
2018,6,25,18,30,0.0,13.0,0.5,26.5,13.0,12.53,4.58
2018,6,25,18,45,0.0,10.5,0.4,25.9,10.5,10.12,2.54
2018,6,25,19,0,0.0,8.0,0.3,25.3,8.0,7.71,0.41
2018,6,25,19,15,0.0,5.0,0.35,25.0,5.0,4.82,0.0
2018,6,25,19,30,0.0,2.0,0.4,24.7,2.0,1.97,0.0
2018,6,25,19,45,0.0,1.0,0.45,24.4,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,26,4,45,0.5,0.5,0.65,21.2,0.5,0.0,0.0
2018,6,26,5,0,1.0,1.0,0.7,21.2,1.0,0.0,0.0
2018,6,26,5,15,1.0,6.5,0.85,21.35,6.5,6.39,0.0
2018,6,26,5,30,1.0,12.0,1.0,21.5,12.0,11.57,0.71
2018,6,26,5,45,0.5,23.0,1.15,21.7,23.0,22.2,12.78
2018,6,26,6,0,0.0,34.0,1.3,21.9,34.0,32.83,22.48
2018,6,26,6,15,0.5,45.5,1.3,22.15,45.5,43.96,32.4
2018,6,26,6,30,1.0,57.0,1.3,22.4,57.0,54.9,39.83
2018,6,26,6,45,1.0,48.5,1.3,22.65,48.5,46.93,33.24
2018,6,26,7,0,1.0,40.0,1.3,22.9,40.0,38.76,26.43
2018,6,26,7,15,0.5,46.0,1.3,23.2,46.0,44.53,31.08
2018,6,26,7,30,0.0,52.0,1.3,23.5,52.0,50.24,35.61
2018,6,26,7,45,0.0,69.0,1.3,23.8,69.0,66.71,48.75
2018,6,26,8,0,0.0,86.0,1.3,24.1,86.0,83.2,61.71
2018,6,26,8,15,1.0,121.5,1.3,24.5,122.0,117.27,88.36
2018,6,26,8,30,2.0,157.0,1.3,24.9,158.0,151.32,114.44
2018,6,26,8,45,5.5,179.5,1.3,25.3,183.0,174.64,131.85
2018,6,26,9,0,9.0,202.0,1.3,25.7,208.0,198.4,149.39
2018,6,26,9,15,7.0,186.0,1.3,26.05,191.0,182.96,137.05
2018,6,26,9,30,5.0,170.0,1.3,26.4,174.0,167.06,124.52
2018,6,26,9,45,8.0,196.5,1.35,26.75,203.0,194.85,145.27
2018,6,26,10,0,11.0,223.0,1.4,27.1,232.0,222.97,165.89
2018,6,26,10,15,10.5,221.5,1.5,27.4,230.5,221.9,164.64
2018,6,26,10,30,10.0,220.0,1.6,27.7,229.0,220.72,163.44
2018,6,26,10,45,9.0,203.0,1.75,27.95,211.0,204.08,150.82
2018,6,26,11,0,8.0,186.0,1.9,28.2,193.0,187.24,138.07
2018,6,26,11,15,7.0,169.0,1.95,28.35,175.5,170.24,125.19
2018,6,26,11,30,6.0,152.0,2.0,28.5,158.0,153.1,112.18
2018,6,26,11,45,5.5,147.0,2.1,28.65,152.5,147.99,108.25
2018,6,26,12,0,5.0,142.0,2.2,28.8,147.0,142.83,104.27
2018,6,26,12,15,9.5,196.5,2.25,28.8,206.0,200.62,147.78
2018,6,26,12,30,14.0,251.0,2.3,28.8,265.0,258.79,190.8
2018,6,26,12,45,14.5,254.0,2.35,28.8,268.0,262.58,193.49
2018,6,26,13,0,15.0,257.0,2.4,28.8,271.0,266.3,196.32
2018,6,26,13,15,9.0,189.0,2.35,28.65,197.5,193.4,142.37
2018,6,26,13,30,3.0,121.0,2.3,28.5,124.0,120.69,87.62
2018,6,26,13,45,3.5,129.0,2.3,28.35,132.5,128.99,94.19
2018,6,26,14,0,4.0,137.0,2.3,28.2,141.0,137.28,100.66
2018,6,26,14,15,21.5,201.5,2.2,27.85,220.5,222.03,165.61
2018,6,26,14,30,39.0,266.0,2.1,27.5,300.0,304.38,227.37
2018,6,26,14,45,21.0,198.0,2.0,27.15,216.0,217.61,162.59
2018,6,26,15,0,3.0,130.0,1.9,26.8,132.0,129.15,95.29
2018,6,26,15,15,8.5,178.5,1.9,26.5,184.5,181.94,136.43
2018,6,26,15,30,14.0,227.0,1.9,26.2,237.0,235.13,177.25
2018,6,26,15,45,13.5,211.5,1.95,25.85,221.0,218.92,165.49
2018,6,26,16,0,13.0,196.0,2.0,25.5,205.0,202.71,153.83
2018,6,26,16,15,6.5,126.0,2.1,25.25,130.5,127.44,95.92
2018,6,26,16,30,0.0,56.0,2.2,25.0,56.0,54.14,38.02
2018,6,26,16,45,5.0,88.5,2.35,24.8,91.0,88.92,66.3
2018,6,26,17,0,10.0,121.0,2.5,24.6,126.0,124.25,94.86
2018,6,26,17,15,25.0,102.5,2.5,24.25,113.0,116.37,89.21
2018,6,26,17,30,40.0,84.0,2.5,23.9,100.0,104.16,79.85
2018,6,26,17,45,26.5,54.0,2.5,23.6,64.0,65.43,48.34
2018,6,26,18,0,13.0,24.0,2.5,23.3,28.0,28.78,18.17
2018,6,26,18,15,6.5,17.5,2.5,23.3,19.5,19.39,10.35
2018,6,26,18,30,0.0,11.0,2.5,23.3,11.0,10.6,3.09
2018,6,26,18,45,0.0,9.0,2.3,22.7,9.0,8.67,1.43
2018,6,26,19,0,0.0,7.0,2.1,22.1,7.0,6.74,0.0
2018,6,26,19,15,0.0,4.5,2.05,21.9,4.5,4.33,0.0
2018,6,26,19,30,0.0,2.0,2.0,21.7,2.0,1.97,0.0
2018,6,26,19,45,0.0,1.0,2.0,21.55,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,20.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,27,4,45,1.5,0.5,0.4,20.15,0.5,0.0,0.0
2018,6,27,5,0,3.0,1.0,0.4,20.2,1.0,0.0,0.0
2018,6,27,5,15,3.0,4.5,0.6,20.45,4.5,4.42,0.0
2018,6,27,5,30,3.0,8.0,0.8,20.7,8.0,7.77,0.0
2018,6,27,5,45,1.5,19.0,1.0,20.95,19.0,18.33,9.6
2018,6,27,6,0,0.0,30.0,1.2,21.2,30.0,28.96,19.23
2018,6,27,6,15,0.0,36.5,1.25,21.65,36.5,35.24,24.95
2018,6,27,6,30,0.0,43.0,1.3,22.1,43.0,41.53,28.86
2018,6,27,6,45,0.0,49.0,1.3,22.55,49.0,47.33,33.64
2018,6,27,7,0,0.0,55.0,1.3,23.0,55.0,53.14,38.3
2018,6,27,7,15,0.0,76.0,1.3,23.35,76.0,73.45,54.68
2018,6,27,7,30,0.0,97.0,1.3,23.7,97.0,93.17,70.3
2018,6,27,7,45,0.5,107.0,1.25,24.1,107.5,102.92,77.67
2018,6,27,8,0,1.0,117.0,1.2,24.5,118.0,112.74,85.02
2018,6,27,8,15,2.0,132.5,1.25,24.8,134.0,127.97,96.58
2018,6,27,8,30,3.0,148.0,1.3,25.1,150.0,143.35,108.14
2018,6,27,8,45,11.0,189.0,1.35,25.35,196.5,186.29,140.85
2018,6,27,9,0,19.0,230.0,1.4,25.6,243.0,230.09,173.62
2018,6,27,9,15,14.0,216.0,1.5,25.95,226.0,215.47,161.89
2018,6,27,9,30,9.0,202.0,1.6,26.3,209.0,200.06,149.76
2018,6,27,9,45,25.0,255.5,1.7,26.65,276.0,261.59,195.84
2018,6,27,10,0,41.0,309.0,1.8,27.0,343.0,325.82,242.75
2018,6,27,10,15,77.0,362.5,1.9,27.2,429.5,407.16,301.76
2018,6,27,10,30,113.0,416.0,2.0,27.4,516.0,491.85,361.76
2018,6,27,10,45,82.0,407.5,2.05,27.6,481.0,463.03,339.76
2018,6,27,11,0,51.0,399.0,2.1,27.8,446.0,432.02,316.67
2018,6,27,11,15,51.5,408.5,2.15,27.85,457.0,444.76,325.66
2018,6,27,11,30,52.0,418.0,2.2,27.9,468.0,457.45,334.39
2018,6,27,11,45,80.0,434.5,2.2,28.0,512.0,503.03,366.91
2018,6,27,12,0,108.0,451.0,2.2,28.1,556.0,553.58,402.27
2018,6,27,12,15,155.0,468.5,2.2,28.05,619.5,621.06,449.58
2018,6,27,12,30,202.0,486.0,2.2,28.0,683.0,689.33,496.52
2018,6,27,12,45,283.0,455.5,2.15,28.0,730.0,748.46,537.99
2018,6,27,13,0,364.0,425.0,2.1,28.0,777.0,802.22,575.43
2018,6,27,13,15,422.5,387.5,2.05,27.95,790.5,830.39,595.42
2018,6,27,13,30,481.0,350.0,2.0,27.9,804.0,851.53,611.08
2018,6,27,13,45,397.0,373.0,1.9,27.8,742.5,790.05,568.17
2018,6,27,14,0,313.0,396.0,1.8,27.7,681.0,722.38,521.47
2018,6,27,14,15,281.0,369.5,1.8,27.7,619.5,660.78,480.96
2018,6,27,14,30,249.0,343.0,1.8,27.7,558.0,598.86,439.4
2018,6,27,14,45,193.5,343.0,1.85,27.7,506.5,535.44,395.15
2018,6,27,15,0,138.0,343.0,1.9,27.7,455.0,481.33,356.46
2018,6,27,15,15,123.0,323.5,1.95,27.65,419.5,444.67,331.18
2018,6,27,15,30,108.0,304.0,2.0,27.6,384.0,408.37,305.7
2018,6,27,15,45,90.5,257.5,2.05,27.55,322.0,341.92,257.95
2018,6,27,16,0,73.0,211.0,2.1,27.5,260.0,270.02,205.14
2018,6,27,16,15,119.5,228.0,2.1,27.4,301.0,326.67,249.48
2018,6,27,16,30,166.0,245.0,2.1,27.3,342.0,373.39,285.43
2018,6,27,16,45,164.0,224.5,2.15,27.25,313.0,343.72,263.79
2018,6,27,17,0,162.0,204.0,2.2,27.2,284.0,313.85,241.94
2018,6,27,17,15,231.5,173.0,2.05,26.9,274.0,318.43,246.82
2018,6,27,17,30,301.0,142.0,1.9,26.6,264.0,310.08,240.84
2018,6,27,17,45,216.5,116.0,1.7,26.35,197.5,227.49,176.08
2018,6,27,18,0,132.0,90.0,1.5,26.1,131.0,149.23,114.1
2018,6,27,18,15,135.5,78.0,1.5,26.1,113.0,134.83,101.6
2018,6,27,18,30,139.0,66.0,1.5,26.1,95.0,116.12,84.98
2018,6,27,18,45,107.0,49.5,1.25,25.2,68.5,82.81,57.59
2018,6,27,19,0,75.0,33.0,1.0,24.3,42.0,52.83,33.03
2018,6,27,19,15,42.0,19.5,1.1,24.15,24.0,26.79,8.16
2018,6,27,19,30,9.0,6.0,1.2,24.0,6.0,6.78,0.0
2018,6,27,19,45,4.5,3.0,1.25,23.8,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.2,22.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.65,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,22.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.75,21.75,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,6,28,4,45,4.5,1.0,1.6,21.15,1.0,0.0,0.0
2018,6,28,5,0,9.0,2.0,1.7,21.2,2.0,0.0,0.0
2018,6,28,5,15,53.0,12.0,1.85,21.5,15.0,11.8,0.0
2018,6,28,5,30,97.0,22.0,2.0,21.8,28.0,17.14,2.94
2018,6,28,5,45,105.0,36.5,2.15,22.1,48.5,30.12,19.19
2018,6,28,6,0,113.0,51.0,2.3,22.4,69.0,41.36,29.62
2018,6,28,6,15,244.0,62.5,2.35,22.8,119.5,45.72,33.78
2018,6,28,6,30,375.0,74.0,2.4,23.2,170.0,63.57,40.59
2018,6,28,6,45,314.0,94.5,2.45,23.6,187.0,98.05,63.22
2018,6,28,7,0,253.0,115.0,2.5,24.0,204.0,130.67,90.21
2018,6,28,7,15,341.5,126.5,2.55,24.6,267.0,168.74,117.27
2018,6,28,7,30,430.0,138.0,2.6,25.2,330.0,220.73,156.83
2018,6,28,7,45,502.0,138.0,2.65,25.85,388.0,267.39,193.71
2018,6,28,8,0,574.0,138.0,2.7,26.5,446.0,320.81,236.22
2018,6,28,8,15,484.5,178.0,2.65,27.0,455.0,353.08,263.98
2018,6,28,8,30,395.0,218.0,2.6,27.5,464.0,375.44,282.33
2018,6,28,8,45,333.5,258.0,2.6,28.05,476.5,404.85,304.22
2018,6,28,9,0,272.0,298.0,2.6,28.6,489.0,425.54,318.5
2018,6,28,9,15,328.0,305.0,2.55,28.9,549.0,481.09,358.93
2018,6,28,9,30,384.0,312.0,2.5,29.2,609.0,541.24,401.82
2018,6,28,9,45,345.0,344.0,2.45,29.55,620.0,563.1,415.29
2018,6,28,10,0,306.0,376.0,2.4,29.9,631.0,581.25,425.9
2018,6,28,10,15,425.5,335.0,2.35,30.05,704.0,649.61,475.22
2018,6,28,10,30,545.0,294.0,2.3,30.2,777.0,725.8,528.62
2018,6,28,10,45,497.0,329.5,2.25,30.35,779.0,740.22,535.42
2018,6,28,11,0,449.0,365.0,2.2,30.5,781.0,750.45,539.69
2018,6,28,11,15,475.5,361.0,2.15,30.55,808.5,786.05,563.07
2018,6,28,11,30,502.0,357.0,2.1,30.6,836.0,821.49,585.85
2018,6,28,11,45,519.5,344.0,2.1,30.65,844.5,839.1,597.4
2018,6,28,12,0,537.0,331.0,2.1,30.7,853.0,855.42,608.25
2018,6,28,12,15,631.0,278.0,2.05,30.7,892.5,905.29,642.56
2018,6,28,12,30,725.0,225.0,2.0,30.7,932.0,954.86,673.74
2018,6,28,12,45,624.5,285.5,1.95,30.7,892.0,922.96,651.61
2018,6,28,13,0,524.0,346.0,1.9,30.7,852.0,887.79,625.95
2018,6,28,13,15,485.0,365.0,1.9,30.7,828.5,870.35,614.21
2018,6,28,13,30,446.0,384.0,1.9,30.7,805.0,851.1,601.12
2018,6,28,13,45,534.0,324.5,1.85,30.65,818.0,876.55,620.85
2018,6,28,14,0,622.0,265.0,1.8,30.6,831.0,899.3,638.28
2018,6,28,14,15,704.5,209.5,1.75,30.55,833.0,914.62,648.97
2018,6,28,14,30,787.0,154.0,1.7,30.5,835.0,920.42,652.86
2018,6,28,14,45,606.5,235.5,1.65,30.45,748.0,825.58,591.87
2018,6,28,15,0,426.0,317.0,1.6,30.4,661.0,730.37,525.55
2018,6,28,15,15,379.0,318.0,1.55,30.3,613.0,672.05,487.29
2018,6,28,15,30,332.0,319.0,1.5,30.2,565.0,622.49,453.81
2018,6,28,15,45,250.0,308.0,1.4,30.1,487.0,533.45,391.76
2018,6,28,16,0,168.0,297.0,1.3,30.0,409.0,442.18,327.06
2018,6,28,16,15,203.5,272.0,1.25,29.95,398.0,436.29,325.07
2018,6,28,16,30,239.0,247.0,1.2,29.9,387.0,433.5,324.43
2018,6,28,16,45,283.0,217.5,1.15,29.8,369.0,421.04,316.96
2018,6,28,17,0,327.0,188.0,1.1,29.7,351.0,404.0,305.73
2018,6,28,17,15,236.0,175.5,1.0,29.45,286.5,323.83,245.9
2018,6,28,17,30,145.0,163.0,0.9,29.2,222.0,247.05,187.91
2018,6,28,17,45,122.5,140.5,0.85,28.95,185.5,205.71,156.52
2018,6,28,18,0,100.0,118.0,0.8,28.7,149.0,166.46,126.0
2018,6,28,18,15,86.0,97.5,0.8,28.7,120.5,134.73,100.68
2018,6,28,18,30,72.0,77.0,0.8,28.7,92.0,104.36,76.03
2018,6,28,18,45,52.0,58.0,0.75,27.85,67.5,75.51,52.77
2018,6,28,19,0,32.0,39.0,0.7,27.0,43.0,46.57,29.34
2018,6,28,19,15,22.0,24.0,0.75,26.7,26.0,27.6,9.09
2018,6,28,19,30,12.0,9.0,0.8,26.4,9.0,10.03,0.0
2018,6,28,19,45,6.0,4.5,0.8,26.15,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.4,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,45,5.5,1.0,2.1,20.4,1.0,0.0,0.0
2018,6,29,5,0,11.0,2.0,2.1,20.4,2.0,0.0,0.0
2018,6,29,5,15,104.5,12.5,2.2,20.8,19.0,12.29,0.0
2018,6,29,5,30,198.0,23.0,2.3,21.2,36.0,18.5,3.11
2018,6,29,5,45,300.0,33.5,2.4,21.6,71.5,25.83,15.66
2018,6,29,6,0,402.0,44.0,2.5,22.0,107.0,32.64,22.24
2018,6,29,6,15,472.0,51.5,2.5,22.75,152.0,36.31,25.71
2018,6,29,6,30,542.0,59.0,2.5,23.5,197.0,53.62,30.0
2018,6,29,6,45,577.5,67.0,2.5,24.2,243.5,94.05,50.22
2018,6,29,7,0,613.0,75.0,2.5,24.9,290.0,138.58,81.07
2018,6,29,7,15,582.0,95.0,2.55,25.65,325.0,185.3,120.43
2018,6,29,7,30,551.0,115.0,2.6,26.4,360.0,228.94,158.51
2018,6,29,7,45,578.0,124.0,2.65,27.15,408.5,276.37,197.7
2018,6,29,8,0,605.0,133.0,2.7,27.9,457.0,326.48,238.6
2018,6,29,8,15,632.5,138.5,2.55,28.45,505.5,376.12,278.35
2018,6,29,8,30,660.0,144.0,2.4,29.0,554.0,428.07,318.72
2018,6,29,8,45,745.5,121.5,2.25,29.55,617.5,487.74,363.79
2018,6,29,9,0,831.0,99.0,2.1,30.1,681.0,554.16,412.55
2018,6,29,9,15,840.5,102.5,1.9,30.5,721.5,603.42,447.13
2018,6,29,9,30,850.0,106.0,1.7,30.9,762.0,651.99,479.82
2018,6,29,9,45,856.0,109.5,1.55,31.3,797.0,697.24,508.99
2018,6,29,10,0,862.0,113.0,1.4,31.7,832.0,741.07,534.67
2018,6,29,10,15,868.5,115.0,1.3,32.0,862.0,782.27,558.57
2018,6,29,10,30,875.0,117.0,1.2,32.3,892.0,821.71,580.78
2018,6,29,10,45,825.5,148.5,1.1,32.55,895.5,841.77,590.46
2018,6,29,11,0,776.0,180.0,1.0,32.8,899.0,855.89,596.48
2018,6,29,11,15,693.5,233.5,1.0,33.0,884.5,858.38,596.9
2018,6,29,11,30,611.0,287.0,1.0,33.2,870.0,853.44,591.13
2018,6,29,11,45,564.0,319.5,1.05,33.4,862.0,856.99,591.92
2018,6,29,12,0,517.0,352.0,1.1,33.6,854.0,856.72,590.24
2018,6,29,12,15,441.0,394.0,1.2,33.7,823.0,834.31,574.99
2018,6,29,12,30,365.0,436.0,1.3,33.8,792.0,805.06,555.51
2018,6,29,12,45,368.5,429.0,1.35,33.9,786.5,806.88,557.59
2018,6,29,13,0,372.0,422.0,1.4,34.0,781.0,807.15,558.44
2018,6,29,13,15,306.5,439.5,1.45,34.0,732.5,761.77,528.61
2018,6,29,13,30,241.0,457.0,1.5,34.0,684.0,715.43,498.11
2018,6,29,13,45,354.0,404.5,1.55,34.0,730.5,773.67,540.43
2018,6,29,14,0,467.0,352.0,1.6,34.0,777.0,835.01,583.09
2018,6,29,14,15,416.0,363.0,1.65,33.95,733.5,791.72,554.86
2018,6,29,14,30,365.0,374.0,1.7,33.9,690.0,742.01,523.18
2018,6,29,14,45,353.5,352.5,1.75,33.8,649.0,702.31,499.15
2018,6,29,15,0,342.0,331.0,1.8,33.7,608.0,661.72,474.03
2018,6,29,15,15,453.0,277.0,1.9,33.5,625.0,701.74,505.91
2018,6,29,15,30,564.0,223.0,2.0,33.3,642.0,726.17,526.82
2018,6,29,15,45,465.0,237.5,2.05,33.15,569.0,642.2,469.42
2018,6,29,16,0,366.0,252.0,2.1,33.0,496.0,556.31,410.09
2018,6,29,16,15,365.5,231.0,2.1,32.75,460.0,519.93,386.47
2018,6,29,16,30,365.0,210.0,2.1,32.5,424.0,482.59,361.35
2018,6,29,16,45,480.0,169.0,2.1,32.25,424.0,506.09,381.03
2018,6,29,17,0,595.0,128.0,2.1,32.0,424.0,514.31,388.7
2018,6,29,17,15,572.5,119.5,2.0,31.55,378.5,463.97,351.77
2018,6,29,17,30,550.0,111.0,1.9,31.1,333.0,414.71,314.9
2018,6,29,17,45,504.0,103.0,1.8,30.65,284.5,354.06,268.44
2018,6,29,18,0,458.0,95.0,1.7,30.2,236.0,300.06,225.82
2018,6,29,18,15,399.0,84.0,1.7,30.2,190.5,242.36,179.35
2018,6,29,18,30,340.0,73.0,1.7,30.2,145.0,190.63,136.97
2018,6,29,18,45,261.5,59.0,1.4,28.65,105.5,136.82,94.2
2018,6,29,19,0,183.0,45.0,1.1,27.1,66.0,91.58,58.41
2018,6,29,19,15,108.0,28.0,1.1,26.75,39.0,47.92,17.88
2018,6,29,19,30,33.0,11.0,1.1,26.4,12.0,14.08,0.0
2018,6,29,19,45,16.5,5.5,1.15,26.1,6.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.25,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,22.1,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,22.2,1.0,0.0,0.0
2018,6,30,5,15,30.0,11.5,1.25,22.5,13.5,11.3,0.0
2018,6,30,5,30,58.0,22.0,1.4,22.8,26.0,18.49,2.45
2018,6,30,5,45,97.0,39.0,1.5,23.1,51.5,32.03,20.57
2018,6,30,6,0,136.0,56.0,1.6,23.4,77.0,45.13,32.65
2018,6,30,6,15,202.5,72.0,1.5,24.0,116.5,57.08,43.27
2018,6,30,6,30,269.0,88.0,1.4,24.6,156.0,75.81,52.38
2018,6,30,6,45,364.5,96.5,1.3,25.2,211.0,102.71,64.79
2018,6,30,7,0,460.0,105.0,1.2,25.8,266.0,144.36,91.55
2018,6,30,7,15,517.5,110.5,1.1,26.55,318.5,186.9,123.13
2018,6,30,7,30,575.0,116.0,1.0,27.3,371.0,234.98,160.63
2018,6,30,7,45,590.0,125.0,0.95,28.05,414.5,280.17,197.65
2018,6,30,8,0,605.0,134.0,0.9,28.8,458.0,326.76,235.05
2018,6,30,8,15,644.5,135.5,0.85,29.25,510.0,377.56,274.57
2018,6,30,8,30,684.0,137.0,0.8,29.7,562.0,431.9,315.58
2018,6,30,8,45,690.0,147.0,0.75,30.2,603.0,480.42,351.08
2018,6,30,9,0,696.0,157.0,0.7,30.7,644.0,528.65,385.0
2018,6,30,9,15,654.5,186.5,0.7,31.05,666.5,566.05,410.3
2018,6,30,9,30,613.0,216.0,0.7,31.4,689.0,598.64,431.39
2018,6,30,9,45,522.5,272.0,0.75,31.75,688.5,617.51,442.02
2018,6,30,10,0,432.0,328.0,0.8,32.1,688.0,627.73,446.39
2018,6,30,10,15,375.5,364.5,0.8,32.35,685.5,638.33,451.23
2018,6,30,10,30,319.0,401.0,0.8,32.6,683.0,643.69,452.37
2018,6,30,10,45,292.5,423.0,0.85,32.9,687.0,656.07,459.19
2018,6,30,11,0,266.0,445.0,0.9,33.2,691.0,666.18,464.38
2018,6,30,11,15,292.5,445.0,0.9,33.4,720.0,700.63,486.37
2018,6,30,11,30,319.0,445.0,0.9,33.6,749.0,735.53,508.15
2018,6,30,11,45,306.5,453.0,0.9,33.8,747.5,741.56,510.61
2018,6,30,12,0,294.0,461.0,0.9,34.0,746.0,746.14,512.48
2018,6,30,12,15,278.5,466.5,0.9,34.15,737.0,743.9,510.21
2018,6,30,12,30,263.0,472.0,0.9,34.3,728.0,740.23,507.16
2018,6,30,12,45,314.0,450.0,0.9,34.45,754.0,773.75,529.52
2018,6,30,13,0,365.0,428.0,0.9,34.6,780.0,806.25,550.67
2018,6,30,13,15,398.5,402.0,0.9,34.65,782.0,820.93,560.63
2018,6,30,13,30,432.0,376.0,0.9,34.7,784.0,829.07,566.92
2018,6,30,13,45,383.5,369.5,0.9,34.75,726.0,773.23,531.79
2018,6,30,14,0,335.0,363.0,0.9,34.8,668.0,709.82,492.14
2018,6,30,14,15,467.0,305.5,0.95,34.75,717.0,782.05,543.33
2018,6,30,14,30,599.0,248.0,1.0,34.7,766.0,843.25,585.61
2018,6,30,14,45,615.0,229.0,1.0,34.7,743.0,827.13,576.3
2018,6,30,15,0,631.0,210.0,1.0,34.7,720.0,807.94,565.91
2018,6,30,15,15,556.0,228.5,1.0,34.5,662.0,744.4,525.41
2018,6,30,15,30,481.0,247.0,1.0,34.3,604.0,681.07,484.63
2018,6,30,15,45,565.5,202.5,1.05,34.15,598.0,690.61,495.28
2018,6,30,16,0,650.0,158.0,1.1,34.0,592.0,689.93,498.38
2018,6,30,16,15,478.5,183.5,1.1,33.8,490.5,560.94,410.0
2018,6,30,16,30,307.0,209.0,1.1,33.6,389.0,440.82,325.4
2018,6,30,16,45,328.5,189.0,1.1,33.4,366.0,420.72,313.11
2018,6,30,17,0,350.0,169.0,1.1,33.2,343.0,397.97,297.74
2018,6,30,17,15,335.0,152.0,1.1,32.75,303.5,354.97,266.98
2018,6,30,17,30,320.0,135.0,1.1,32.3,264.0,312.81,236.05
2018,6,30,17,45,322.0,119.0,1.05,31.9,233.5,285.9,215.34
2018,6,30,18,0,324.0,103.0,1.0,31.5,203.0,252.74,189.04
2018,6,30,18,15,277.5,88.0,1.0,31.5,162.5,198.11,145.78
2018,6,30,18,30,231.0,73.0,1.0,31.5,122.0,152.94,109.37
2018,6,30,18,45,174.0,57.0,0.85,30.15,88.5,108.84,74.51
2018,6,30,19,0,117.0,41.0,0.7,28.8,55.0,70.88,44.6
2018,6,30,19,15,64.0,25.5,0.7,28.45,32.5,38.42,13.73
2018,6,30,19,30,11.0,10.0,0.7,28.1,10.0,10.92,0.0
2018,6,30,19,45,5.5,5.0,0.75,27.8,5.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.85,26.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,4,45,0.0,0.0,0.45,23.4,0.0,0.0,0.0
2018,7,1,5,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,1,5,15,55.0,11.5,0.45,23.85,15.0,11.3,0.0
2018,7,1,5,30,110.0,23.0,0.5,24.2,30.0,18.07,1.54
2018,7,1,5,45,202.5,37.0,0.55,24.6,63.5,28.53,17.57
2018,7,1,6,0,295.0,51.0,0.6,25.0,97.0,38.48,26.85
2018,7,1,6,15,367.5,61.5,0.55,25.6,140.0,45.15,32.89
2018,7,1,6,30,440.0,72.0,0.5,26.2,183.0,61.7,38.39
2018,7,1,6,45,493.5,79.5,0.4,26.75,230.0,97.33,55.46
2018,7,1,7,0,547.0,87.0,0.3,27.3,277.0,139.11,82.88
2018,7,1,7,15,584.5,93.5,0.4,27.75,326.0,183.09,116.37
2018,7,1,7,30,622.0,100.0,0.5,28.2,375.0,231.19,154.91
2018,7,1,7,45,651.5,104.0,0.6,28.65,423.5,278.67,193.85
2018,7,1,8,0,681.0,108.0,0.7,29.1,472.0,329.02,234.7
2018,7,1,8,15,702.5,112.5,0.8,29.4,519.0,379.26,275.02
2018,7,1,8,30,724.0,117.0,0.9,29.7,566.0,433.43,317.13
2018,7,1,8,45,741.0,120.5,1.0,30.0,610.0,483.17,355.07
2018,7,1,9,0,758.0,124.0,1.1,30.3,654.0,533.58,392.47
2018,7,1,9,15,770.5,127.5,1.15,30.55,694.0,581.71,427.05
2018,7,1,9,30,783.0,131.0,1.2,30.8,734.0,629.61,460.56
2018,7,1,9,45,792.0,133.5,1.3,31.05,768.5,673.69,491.1
2018,7,1,10,0,801.0,136.0,1.4,31.3,803.0,716.79,519.77
2018,7,1,10,15,808.0,138.0,1.45,31.45,832.0,756.68,544.94
2018,7,1,10,30,815.0,140.0,1.5,31.6,861.0,794.08,568.29
2018,7,1,10,45,819.5,142.5,1.55,31.8,884.0,828.52,589.45
2018,7,1,11,0,824.0,145.0,1.6,32.0,907.0,860.9,609.2
2018,7,1,11,15,827.0,146.0,1.65,32.1,923.0,888.3,625.98
2018,7,1,11,30,830.0,147.0,1.7,32.2,939.0,913.28,641.26
2018,7,1,11,45,831.5,148.5,1.7,32.35,948.5,934.81,653.71
2018,7,1,12,0,833.0,150.0,1.7,32.5,958.0,953.69,664.55
2018,7,1,12,15,816.0,159.0,1.7,32.55,952.0,964.17,670.56
2018,7,1,12,30,799.0,168.0,1.7,32.6,946.0,967.09,672.09
2018,7,1,12,45,739.5,203.0,1.7,32.6,920.0,950.54,661.97
2018,7,1,13,0,680.0,238.0,1.7,32.6,894.0,935.41,652.98
2018,7,1,13,15,623.0,266.5,1.7,32.6,861.5,909.51,636.71
2018,7,1,13,30,566.0,295.0,1.7,32.6,829.0,881.16,617.8
2018,7,1,13,45,544.0,294.5,1.7,32.6,799.0,855.7,602.09
2018,7,1,14,0,522.0,294.0,1.7,32.6,769.0,829.43,585.72
2018,7,1,14,15,444.5,300.0,1.7,32.5,696.0,754.62,536.96
2018,7,1,14,30,367.0,306.0,1.7,32.4,623.0,680.47,487.93
2018,7,1,14,45,341.5,304.0,1.65,32.3,590.5,640.23,461.76
2018,7,1,15,0,316.0,302.0,1.6,32.2,558.0,607.67,440.05
2018,7,1,15,15,539.0,215.0,1.6,32.1,626.0,715.66,519.6
2018,7,1,15,30,762.0,128.0,1.6,32.0,694.0,795.14,574.09
2018,7,1,15,45,745.5,125.0,1.6,31.95,651.5,753.74,547.54
2018,7,1,16,0,729.0,122.0,1.6,31.9,609.0,711.28,521.1
2018,7,1,16,15,690.5,125.0,1.6,31.75,559.5,659.95,488.42
2018,7,1,16,30,652.0,128.0,1.6,31.6,510.0,607.99,453.24
2018,7,1,16,45,512.0,131.5,1.55,31.45,415.0,490.86,369.8
2018,7,1,17,0,372.0,135.0,1.5,31.3,320.0,381.59,289.82
2018,7,1,17,15,475.5,115.0,1.4,30.95,324.5,401.3,305.55
2018,7,1,17,30,579.0,95.0,1.3,30.6,329.0,413.36,313.58
2018,7,1,17,45,550.5,86.0,1.2,30.25,283.5,360.68,272.58
2018,7,1,18,0,522.0,77.0,1.1,29.9,238.0,310.16,232.35
2018,7,1,18,15,458.5,69.0,1.1,29.9,191.5,250.22,184.16
2018,7,1,18,30,395.0,61.0,1.1,29.9,145.0,195.04,139.04
2018,7,1,18,45,307.5,49.0,0.95,28.8,104.0,137.99,93.59
2018,7,1,19,0,220.0,37.0,0.8,27.7,63.0,90.46,56.07
2018,7,1,19,15,139.0,24.5,0.8,27.45,38.0,50.53,18.26
2018,7,1,19,30,58.0,12.0,0.8,27.2,13.0,17.56,0.0
2018,7,1,19,45,29.0,6.0,0.8,26.95,6.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,25.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,24.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,5,15,0.0,3.0,0.6,23.75,3.0,2.95,0.0
2018,7,2,5,30,0.0,6.0,0.7,24.0,6.0,5.78,0.0
2018,7,2,5,45,0.0,12.5,0.8,24.25,12.5,12.05,4.16
2018,7,2,6,0,0.0,19.0,0.9,24.5,19.0,18.33,9.89
2018,7,2,6,15,0.0,30.0,0.9,24.9,30.0,28.95,19.19
2018,7,2,6,30,0.0,41.0,0.9,25.3,41.0,39.59,26.86
2018,7,2,6,45,5.5,68.0,0.9,25.65,70.0,65.65,47.87
2018,7,2,7,0,11.0,95.0,0.9,26.0,99.0,91.4,68.16
2018,7,2,7,15,47.5,131.0,0.9,26.4,151.5,128.51,95.83
2018,7,2,7,30,84.0,167.0,0.9,26.8,204.0,172.0,128.29
2018,7,2,7,45,117.0,194.5,0.85,27.2,253.0,208.5,155.3
2018,7,2,8,0,150.0,222.0,0.8,27.6,302.0,252.17,187.64
2018,7,2,8,15,218.5,239.5,0.7,27.85,368.5,305.11,226.15
2018,7,2,8,30,287.0,257.0,0.6,28.1,435.0,362.24,267.3
2018,7,2,8,45,323.5,268.5,0.5,28.4,483.0,407.89,299.51
2018,7,2,9,0,360.0,280.0,0.4,28.7,531.0,456.76,333.21
2018,7,2,9,15,382.5,291.0,0.35,29.0,572.5,499.82,362.26
2018,7,2,9,30,405.0,302.0,0.3,29.3,614.0,543.15,390.81
