Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,9,45,350.5,339.0,0.25,29.55,618.0,561.2,400.44
2018,7,2,10,0,296.0,376.0,0.2,29.8,622.0,573.07,405.75
2018,7,2,10,15,322.5,384.0,0.35,29.95,661.0,615.4,434.98
2018,7,2,10,30,349.0,392.0,0.5,30.1,700.0,658.96,464.53
2018,7,2,10,45,305.5,418.0,0.6,30.25,693.0,661.91,465.4
2018,7,2,11,0,262.0,444.0,0.7,30.4,686.0,661.49,464.38
2018,7,2,11,15,339.5,416.0,0.75,30.4,736.0,714.54,501.2
2018,7,2,11,30,417.0,388.0,0.8,30.4,786.0,772.23,539.92
2018,7,2,11,45,465.0,362.0,0.8,30.45,810.0,804.55,560.9
2018,7,2,12,0,513.0,336.0,0.8,30.5,834.0,836.69,581.89
2018,7,2,12,15,535.5,315.0,0.85,30.55,835.5,848.15,590.21
2018,7,2,12,30,558.0,294.0,0.9,30.6,837.0,858.0,597.85
2018,7,2,12,45,675.0,233.0,0.9,30.65,886.5,920.42,638.41
2018,7,2,13,0,792.0,172.0,0.9,30.7,936.0,976.63,671.63
2018,7,2,13,15,681.0,234.0,0.9,30.75,885.0,934.61,645.71
2018,7,2,13,30,570.0,296.0,0.9,30.8,834.0,886.2,614.57
2018,7,2,13,45,411.5,353.5,0.85,30.85,737.5,784.85,547.24
2018,7,2,14,0,253.0,411.0,0.8,30.9,641.0,679.3,476.01
2018,7,2,14,15,326.5,376.5,0.8,30.85,664.5,712.57,501.59
2018,7,2,14,30,400.0,342.0,0.8,30.8,688.0,749.22,527.5
2018,7,2,14,45,468.0,298.0,0.75,30.75,687.5,759.81,536.25
2018,7,2,15,0,536.0,254.0,0.7,30.7,687.0,765.14,541.91
2018,7,2,15,15,452.5,275.5,0.7,30.65,629.0,700.21,498.85
2018,7,2,15,30,369.0,297.0,0.7,30.6,571.0,631.18,453.16
2018,7,2,15,45,343.5,281.5,0.7,30.55,524.5,582.3,421.82
2018,7,2,16,0,318.0,266.0,0.7,30.5,478.0,534.1,390.1
2018,7,2,16,15,461.5,205.5,0.65,30.45,488.5,572.1,420.18
2018,7,2,16,30,605.0,145.0,0.6,30.4,499.0,593.31,437.27
2018,7,2,16,45,619.0,129.0,0.6,30.35,463.5,559.25,414.31
2018,7,2,17,0,633.0,113.0,0.6,30.3,428.0,522.49,389.3
2018,7,2,17,15,601.0,107.0,0.55,30.05,379.5,467.67,350.07
2018,7,2,17,30,569.0,101.0,0.5,29.8,331.0,414.77,311.21
2018,7,2,17,45,526.0,93.5,0.5,29.55,283.0,357.31,268.1
2018,7,2,18,0,483.0,86.0,0.5,29.3,235.0,303.43,226.31
2018,7,2,18,15,418.0,76.5,0.5,29.3,188.5,241.65,177.49
2018,7,2,18,30,353.0,67.0,0.5,29.3,142.0,188.59,134.64
2018,7,2,18,45,209.0,53.5,0.55,28.55,95.0,117.5,80.52
2018,7,2,19,0,65.0,40.0,0.6,27.8,48.0,56.72,35.79
2018,7,2,19,15,35.5,24.0,0.65,27.6,28.0,30.96,10.35
2018,7,2,19,30,6.0,8.0,0.7,27.4,8.0,8.46,0.0
2018,7,2,19,45,3.0,4.0,0.7,27.2,4.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.75,26.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,26.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,26.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,23.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,3,5,15,56.0,10.5,1.55,23.9,14.0,10.32,0.0
2018,7,3,5,30,112.0,21.0,1.7,24.4,28.0,16.44,0.0
2018,7,3,5,45,201.0,36.0,1.9,24.85,61.5,27.78,16.78
2018,7,3,6,0,290.0,51.0,2.1,25.3,95.0,38.58,26.81
2018,7,3,6,15,358.5,62.5,2.05,26.05,137.5,46.04,33.52
2018,7,3,6,30,427.0,74.0,2.0,26.8,180.0,61.97,39.37
2018,7,3,6,45,476.5,82.5,1.95,27.55,226.5,97.57,56.49
2018,7,3,7,0,526.0,91.0,1.9,28.3,273.0,138.67,83.6
2018,7,3,7,15,554.0,100.5,1.95,29.05,319.5,182.39,117.21
2018,7,3,7,30,582.0,110.0,2.0,29.8,366.0,229.22,154.99
2018,7,3,7,45,617.0,115.0,2.05,30.6,416.5,277.0,193.76
2018,7,3,8,0,652.0,120.0,2.1,31.4,467.0,328.31,234.95
2018,7,3,8,15,672.0,126.0,2.15,31.8,513.5,377.85,274.72
2018,7,3,8,30,692.0,132.0,2.2,32.2,560.0,428.89,314.59
2018,7,3,8,45,706.5,138.5,2.25,32.55,604.0,478.9,352.71
2018,7,3,9,0,721.0,145.0,2.3,32.9,648.0,529.43,390.1
2018,7,3,9,15,736.0,148.0,2.3,33.25,688.0,577.29,424.5
2018,7,3,9,30,751.0,151.0,2.3,33.6,728.0,626.62,458.91
2018,7,3,9,45,664.5,195.5,2.3,33.9,724.0,642.29,467.91
2018,7,3,10,0,578.0,240.0,2.3,34.2,720.0,650.8,471.54
2018,7,3,10,15,473.0,294.0,2.35,34.45,696.5,646.27,465.76
2018,7,3,10,30,368.0,348.0,2.4,34.7,673.0,632.33,453.32
2018,7,3,10,45,498.5,299.5,2.4,34.95,752.5,711.55,508.99
2018,7,3,11,0,629.0,251.0,2.4,35.2,832.0,796.25,566.47
2018,7,3,11,15,672.0,233.5,2.4,35.4,864.5,837.92,592.98
2018,7,3,11,30,715.0,216.0,2.4,35.6,897.0,879.44,618.23
2018,7,3,11,45,685.5,233.0,2.4,35.8,891.5,886.02,621.23
2018,7,3,12,0,656.0,250.0,2.4,36.0,886.0,889.27,622.51
2018,7,3,12,15,651.5,255.0,2.4,36.15,888.0,901.98,629.98
2018,7,3,12,30,647.0,260.0,2.4,36.3,890.0,912.3,635.89
2018,7,3,12,45,640.0,264.0,2.45,36.4,884.5,916.69,638.58
2018,7,3,13,0,633.0,268.0,2.5,36.5,879.0,918.62,639.83
2018,7,3,13,15,574.0,297.5,2.5,36.55,846.0,891.5,621.15
2018,7,3,13,30,515.0,327.0,2.5,36.6,813.0,862.23,601.26
2018,7,3,13,45,537.0,301.5,2.55,36.65,799.0,856.12,599.33
2018,7,3,14,0,559.0,276.0,2.6,36.7,785.0,848.96,596.54
2018,7,3,14,15,635.5,234.0,2.65,36.65,796.5,873.83,615.72
2018,7,3,14,30,712.0,192.0,2.7,36.6,808.0,892.99,628.99
2018,7,3,14,45,742.5,171.5,2.75,36.5,792.0,882.71,623.82
2018,7,3,15,0,773.0,151.0,2.8,36.4,776.0,872.17,618.78
2018,7,3,15,15,760.5,148.0,2.8,36.2,738.5,837.8,598.3
2018,7,3,15,30,748.0,145.0,2.8,36.0,701.0,801.68,576.67
2018,7,3,15,45,732.5,141.5,2.85,35.85,659.0,763.43,553.54
2018,7,3,16,0,717.0,138.0,2.9,35.7,617.0,721.64,527.7
2018,7,3,16,15,697.0,133.5,2.85,35.35,571.0,674.53,497.7
2018,7,3,16,30,677.0,129.0,2.8,35.0,525.0,627.17,465.91
2018,7,3,16,45,651.0,124.0,2.75,34.7,477.5,575.29,430.06
2018,7,3,17,0,625.0,119.0,2.7,34.4,430.0,524.21,393.87
2018,7,3,17,15,591.5,112.5,2.5,33.9,381.0,468.32,353.15
2018,7,3,17,30,558.0,106.0,2.3,33.4,332.0,414.51,312.89
2018,7,3,17,45,513.5,98.0,2.15,32.85,283.5,356.29,268.44
2018,7,3,18,0,469.0,90.0,2.0,32.3,235.0,299.94,224.26
2018,7,3,18,15,411.5,79.5,2.0,32.3,189.5,242.66,178.24
2018,7,3,18,30,354.0,69.0,2.0,32.3,144.0,191.19,136.15
2018,7,3,18,45,276.0,55.5,1.6,30.6,104.5,137.17,93.38
2018,7,3,19,0,198.0,42.0,1.2,28.9,65.0,91.67,57.5
2018,7,3,19,15,119.5,26.0,1.2,28.55,38.0,49.26,17.66
2018,7,3,19,30,41.0,10.0,1.2,28.2,11.0,13.91,0.0
2018,7,3,19,45,20.5,5.0,1.2,27.85,5.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.2,27.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,27.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,26.9,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,26.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,26.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,26.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.15,25.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,24.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.95,24.15,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.65,22.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,4,5,15,48.5,10.5,1.05,22.8,13.5,10.32,0.0
2018,7,4,5,30,97.0,21.0,1.2,23.3,27.0,16.47,0.0
2018,7,4,5,45,187.0,36.0,1.4,23.75,60.0,27.82,16.84
2018,7,4,6,0,277.0,51.0,1.6,24.2,93.0,38.62,26.98
2018,7,4,6,15,352.0,62.0,1.65,24.95,136.0,45.69,33.39
2018,7,4,6,30,427.0,73.0,1.7,25.7,179.0,60.56,38.83
2018,7,4,6,45,485.0,80.5,1.75,26.4,227.0,95.73,55.14
2018,7,4,7,0,543.0,88.0,1.8,27.1,275.0,137.44,82.34
2018,7,4,7,15,584.5,93.5,1.95,27.65,324.5,180.94,115.52
2018,7,4,7,30,626.0,99.0,2.1,28.2,374.0,229.02,154.41
2018,7,4,7,45,658.5,103.0,2.25,28.7,424.0,277.56,194.77
2018,7,4,8,0,691.0,107.0,2.4,29.2,474.0,329.3,237.46
2018,7,4,8,15,714.0,110.5,2.5,29.6,521.5,379.79,278.77
2018,7,4,8,30,737.0,114.0,2.6,30.0,569.0,434.28,322.02
2018,7,4,8,45,746.5,120.5,2.7,30.45,611.0,483.78,360.46
2018,7,4,9,0,756.0,127.0,2.8,30.9,653.0,533.22,397.73
2018,7,4,9,15,767.5,131.0,2.85,31.25,693.0,581.23,433.0
2018,7,4,9,30,779.0,135.0,2.9,31.6,733.0,628.92,467.12
2018,7,4,9,45,795.5,134.5,2.95,31.95,770.5,675.26,499.61
2018,7,4,10,0,812.0,134.0,3.0,32.3,808.0,721.22,530.43
2018,7,4,10,15,777.0,156.5,3.0,32.55,821.0,749.04,547.61
2018,7,4,10,30,742.0,179.0,3.0,32.8,834.0,772.3,561.75
2018,7,4,10,45,484.0,282.5,3.0,33.1,714.5,682.85,495.64
2018,7,4,11,0,226.0,386.0,3.0,33.4,595.0,574.18,414.14
2018,7,4,11,15,160.5,407.5,3.0,33.6,557.0,543.67,391.22
2018,7,4,11,30,95.0,429.0,3.0,33.8,519.0,507.8,363.97
2018,7,4,11,45,190.5,427.5,3.0,34.0,611.0,603.71,432.21
2018,7,4,12,0,286.0,426.0,3.0,34.2,703.0,703.48,500.68
2018,7,4,12,15,252.5,445.0,2.95,34.3,690.0,696.84,493.99
2018,7,4,12,30,219.0,464.0,2.9,34.4,677.0,683.86,483.85
2018,7,4,12,45,198.0,463.5,2.9,34.5,655.5,666.38,471.62
2018,7,4,13,0,177.0,463.0,2.9,34.6,634.0,647.77,458.65
2018,7,4,13,15,238.5,444.0,2.85,34.65,671.0,698.32,494.25
2018,7,4,13,30,300.0,425.0,2.8,34.7,708.0,741.64,524.37
2018,7,4,13,45,484.0,329.0,2.8,34.7,774.5,831.88,589.41
2018,7,4,14,0,668.0,233.0,2.8,34.7,841.0,912.27,645.82
2018,7,4,14,15,568.5,266.5,2.8,34.65,773.5,842.26,599.09
2018,7,4,14,30,469.0,300.0,2.8,34.6,706.0,771.75,551.63
2018,7,4,14,45,366.0,321.5,2.75,34.5,631.0,681.84,490.51
2018,7,4,15,0,263.0,343.0,2.7,34.4,556.0,603.14,435.54
2018,7,4,15,15,260.5,322.0,2.75,34.25,524.5,572.5,416.35
2018,7,4,15,30,258.0,301.0,2.8,34.1,493.0,541.02,396.04
2018,7,4,15,45,323.0,264.0,2.8,33.9,489.5,547.08,403.51
2018,7,4,16,0,388.0,227.0,2.8,33.7,486.0,555.14,411.87
2018,7,4,16,15,517.5,184.0,2.75,33.4,503.0,591.3,441.01
2018,7,4,16,30,647.0,141.0,2.7,33.1,520.0,619.1,463.41
2018,7,4,16,45,621.5,135.0,2.7,32.8,472.5,567.71,427.36
2018,7,4,17,0,596.0,129.0,2.7,32.5,425.0,517.12,391.42
2018,7,4,17,15,563.5,121.0,2.5,32.05,376.5,461.5,350.56
2018,7,4,17,30,531.0,113.0,2.3,31.6,328.0,407.9,310.17
2018,7,4,17,45,489.5,104.0,2.15,31.15,280.5,349.23,265.04
2018,7,4,18,0,448.0,95.0,2.0,30.7,233.0,296.68,223.38
2018,7,4,18,15,390.5,83.5,2.0,30.7,187.5,239.4,177.18
2018,7,4,18,30,333.0,72.0,2.0,30.7,142.0,187.94,134.98
2018,7,4,18,45,259.5,57.5,1.6,29.25,103.0,135.14,92.81
2018,7,4,19,0,186.0,43.0,1.2,27.8,64.0,90.37,57.18
2018,7,4,19,15,112.0,27.0,1.25,27.45,38.0,47.51,16.77
2018,7,4,19,30,38.0,11.0,1.3,27.1,12.0,14.6,0.0
2018,7,4,19,45,19.0,5.5,1.3,26.8,6.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,26.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,25.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,25.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,25.65,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,25.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,24.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.85,24.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,5,5,15,49.0,11.0,0.9,23.75,13.5,10.81,0.0
2018,7,5,5,30,98.0,22.0,1.0,24.1,27.0,17.35,0.0
2018,7,5,5,45,192.0,35.5,1.1,24.5,59.5,27.45,16.41
2018,7,5,6,0,286.0,49.0,1.2,24.9,92.0,37.05,25.56
2018,7,5,6,15,355.5,59.0,1.2,25.4,133.0,43.38,31.36
2018,7,5,6,30,425.0,69.0,1.2,25.9,174.0,56.42,35.86
2018,7,5,6,45,490.5,75.5,1.25,26.4,223.5,90.99,51.27
2018,7,5,7,0,556.0,82.0,1.3,26.9,273.0,133.02,78.31
2018,7,5,7,15,587.5,89.0,1.3,27.3,320.0,176.76,112.02
2018,7,5,7,30,619.0,96.0,1.3,27.7,367.0,223.96,150.47
2018,7,5,7,45,456.5,139.0,1.35,28.1,352.5,251.12,179.18
2018,7,5,8,0,294.0,182.0,1.4,28.5,338.0,263.08,193.6
2018,7,5,8,15,216.0,208.5,1.35,28.9,329.0,273.22,203.03
2018,7,5,8,30,138.0,235.0,1.3,29.3,320.0,278.19,207.17
2018,7,5,8,45,181.0,268.5,1.3,29.7,389.0,338.53,251.28
2018,7,5,9,0,224.0,302.0,1.3,30.1,458.0,403.3,297.49
2018,7,5,9,15,206.5,329.0,1.25,30.45,479.5,430.38,315.46
2018,7,5,9,30,189.0,356.0,1.2,30.8,501.0,455.72,331.88
2018,7,5,9,45,171.0,364.5,1.15,31.15,500.5,462.07,334.94
2018,7,5,10,0,153.0,373.0,1.1,31.5,500.0,466.46,336.62
2018,7,5,10,15,162.0,392.5,1.05,31.8,531.5,500.06,358.68
2018,7,5,10,30,171.0,412.0,1.0,32.1,563.0,534.13,380.45
2018,7,5,10,45,154.0,421.0,0.95,32.4,559.5,536.8,380.42
2018,7,5,11,0,137.0,430.0,0.9,32.7,556.0,537.98,379.61
2018,7,5,11,15,132.0,435.5,0.85,32.95,559.0,545.2,383.26
2018,7,5,11,30,127.0,441.0,0.8,33.2,562.0,551.76,386.39
2018,7,5,11,45,119.5,426.0,0.7,33.45,541.0,535.16,374.13
2018,7,5,12,0,112.0,411.0,0.6,33.7,520.0,517.56,361.44
2018,7,5,12,15,108.5,422.0,0.55,33.8,527.5,528.94,368.23
2018,7,5,12,30,105.0,433.0,0.5,33.9,535.0,539.89,374.44
2018,7,5,12,45,120.5,431.0,0.45,34.05,547.5,556.19,384.8
2018,7,5,13,0,136.0,429.0,0.4,34.2,560.0,572.07,394.78
2018,7,5,13,15,153.0,439.0,0.4,34.25,584.5,601.18,413.7
2018,7,5,13,30,170.0,449.0,0.4,34.3,609.0,629.71,431.98
2018,7,5,13,45,291.0,390.0,0.35,34.35,657.5,696.38,477.35
2018,7,5,14,0,412.0,331.0,0.3,34.4,706.0,759.84,519.16
2018,7,5,14,15,429.5,326.0,0.3,34.35,706.5,767.37,523.93
2018,7,5,14,30,447.0,321.0,0.3,34.3,707.0,772.68,528.11
2018,7,5,14,45,430.0,301.5,0.3,34.2,661.5,728.37,501.66
2018,7,5,15,0,413.0,282.0,0.3,34.1,616.0,683.11,474.8
2018,7,5,15,15,552.0,220.0,0.3,33.95,643.5,732.95,511.5
2018,7,5,15,30,691.0,158.0,0.3,33.8,671.0,769.97,537.08
2018,7,5,15,45,540.0,190.0,0.3,33.65,576.5,657.65,465.01
2018,7,5,16,0,389.0,222.0,0.3,33.5,482.0,550.78,394.15
2018,7,5,16,15,391.0,201.5,0.4,33.25,446.5,515.7,374.04
2018,7,5,16,30,393.0,181.0,0.5,33.0,411.0,479.33,351.52
2018,7,5,16,45,495.0,149.0,0.55,32.8,412.5,495.64,365.78
2018,7,5,17,0,597.0,117.0,0.6,32.6,414.0,505.13,374.03
2018,7,5,17,15,596.5,105.0,0.6,32.25,374.0,463.48,344.64
2018,7,5,17,30,596.0,93.0,0.6,31.9,334.0,420.78,313.78
2018,7,5,17,45,514.0,91.5,0.65,31.6,278.5,349.97,261.3
2018,7,5,18,0,432.0,90.0,0.7,31.3,223.0,284.63,211.61
2018,7,5,18,15,263.5,82.5,0.7,31.3,159.0,191.74,140.8
2018,7,5,18,30,95.0,75.0,0.7,31.3,95.0,109.63,78.67
2018,7,5,18,45,101.0,56.5,0.7,30.0,72.5,86.79,59.62
2018,7,5,19,0,107.0,38.0,0.7,28.7,50.0,65.57,40.9
2018,7,5,19,15,78.0,24.5,0.7,28.3,31.0,39.46,13.06
2018,7,5,19,30,49.0,11.0,0.7,27.9,12.0,15.69,0.0
2018,7,5,19,45,24.5,5.5,0.75,27.45,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.85,26.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.95,26.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.05,25.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.15,25.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.25,24.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.3,24.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.3,24.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.25,24.2,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,6,5,15,15.5,9.0,1.3,23.35,10.0,8.85,0.0
2018,7,6,5,30,31.0,18.0,1.4,23.7,20.0,16.19,0.0
2018,7,6,5,45,55.0,34.0,1.5,24.0,41.0,29.72,18.16
2018,7,6,6,0,79.0,50.0,1.6,24.3,62.0,42.98,30.57
2018,7,6,6,15,114.0,70.0,1.65,24.8,94.0,58.87,44.55
2018,7,6,6,30,149.0,90.0,1.7,25.3,126.0,77.05,55.77
2018,7,6,6,45,210.5,106.5,1.75,25.85,171.0,101.35,69.53
2018,7,6,7,0,272.0,123.0,1.8,26.4,216.0,136.54,93.19
2018,7,6,7,15,304.0,139.5,1.8,27.05,259.5,173.35,120.78
2018,7,6,7,30,336.0,156.0,1.8,27.7,303.0,213.73,152.11
2018,7,6,7,45,329.0,179.5,1.8,28.35,338.0,252.4,183.42
2018,7,6,8,0,322.0,203.0,1.8,29.0,373.0,290.41,213.55
2018,7,6,8,15,350.0,216.5,1.75,29.45,417.5,332.75,245.87
2018,7,6,8,30,378.0,230.0,1.7,29.9,462.0,377.75,279.55
2018,7,6,8,45,379.0,248.5,1.65,30.35,496.5,416.3,307.81
2018,7,6,9,0,380.0,267.0,1.6,30.8,531.0,454.59,335.04
2018,7,6,9,15,353.0,293.0,1.55,31.0,550.0,482.72,354.35
2018,7,6,9,30,326.0,319.0,1.5,31.2,569.0,507.95,371.01
2018,7,6,9,45,272.0,355.5,1.5,31.45,571.0,521.58,378.7
2018,7,6,10,0,218.0,392.0,1.5,31.7,573.0,531.24,383.29
2018,7,6,10,15,286.5,390.0,1.5,31.9,637.0,592.61,425.81
2018,7,6,10,30,355.0,388.0,1.5,32.1,701.0,659.2,470.66
2018,7,6,10,45,382.5,388.5,1.5,32.25,734.0,697.63,495.51
2018,7,6,11,0,410.0,389.0,1.5,32.4,767.0,737.73,521.33
2018,7,6,11,15,388.5,406.5,1.5,32.55,770.0,748.76,526.87
2018,7,6,11,30,367.0,424.0,1.5,32.7,773.0,758.66,531.86
2018,7,6,11,45,292.5,438.5,1.5,32.85,718.5,713.61,500.44
2018,7,6,12,0,218.0,453.0,1.5,33.0,664.0,661.24,464.38
2018,7,6,12,15,171.5,408.5,1.5,33.0,575.0,577.02,408.73
2018,7,6,12,30,125.0,364.0,1.5,33.0,486.0,490.23,350.14
2018,7,6,12,45,126.0,356.0,1.5,33.0,478.0,485.73,347.85
2018,7,6,13,0,127.0,348.0,1.5,33.0,470.0,480.59,344.62
2018,7,6,13,15,64.0,221.0,1.45,32.9,282.5,289.08,210.05
2018,7,6,13,30,1.0,94.0,1.4,32.8,95.0,92.31,64.42
2018,7,6,13,45,0.5,86.5,1.35,32.7,87.0,84.46,58.84
2018,7,6,14,0,0.0,79.0,1.3,32.6,79.0,76.62,52.98
2018,7,6,14,15,0.0,74.5,1.25,32.4,74.5,72.22,49.76
2018,7,6,14,30,0.0,70.0,1.2,32.2,70.0,67.83,46.54
2018,7,6,14,45,0.0,66.0,1.15,32.0,66.0,63.94,43.68
2018,7,6,15,0,0.0,62.0,1.1,31.8,62.0,60.04,40.82
2018,7,6,15,15,0.0,56.5,1.05,31.45,56.5,54.69,36.85
2018,7,6,15,30,0.0,51.0,1.0,31.1,51.0,49.35,32.87
2018,7,6,15,45,0.0,45.5,0.9,30.7,45.5,44.01,28.87
2018,7,6,16,0,0.0,40.0,0.8,30.3,40.0,38.68,24.84
2018,7,6,16,15,0.0,38.0,0.75,29.95,38.0,36.73,23.45
2018,7,6,16,30,0.0,36.0,0.7,29.6,36.0,34.79,22.04
2018,7,6,16,45,0.0,45.5,0.65,29.2,45.5,43.97,29.47
2018,7,6,17,0,0.0,55.0,0.6,28.8,55.0,53.16,36.94
2018,7,6,17,15,0.0,60.5,0.55,28.4,60.5,58.47,41.38
2018,7,6,17,30,0.0,66.0,0.5,28.0,66.0,63.79,45.85
2018,7,6,17,45,0.0,58.0,0.45,27.6,58.0,56.04,39.83
2018,7,6,18,0,0.0,50.0,0.4,27.2,50.0,48.3,33.72
2018,7,6,18,15,0.0,39.5,0.4,27.2,39.5,38.14,25.46
2018,7,6,18,30,0.0,29.0,0.4,27.2,29.0,27.99,17.1
2018,7,6,18,45,0.0,22.0,0.55,26.4,22.0,21.22,11.45
2018,7,6,19,0,0.0,15.0,0.7,25.6,15.0,14.46,5.67
2018,7,6,19,15,0.5,9.5,0.85,25.35,9.5,9.23,0.0
2018,7,6,19,30,1.0,4.0,1.0,25.1,4.0,4.03,0.0
2018,7,6,19,45,0.5,2.0,1.1,24.85,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.35,24.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,24.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,23.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.1,23.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,23.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.25,23.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.4,23.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,23.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,23.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.95,23.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.25,22.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,22.8,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,7,7,5,15,11.5,6.0,3.95,22.45,6.5,5.9,0.0
2018,7,7,5,30,23.0,12.0,4.1,22.3,13.0,11.17,0.0
2018,7,7,5,45,20.0,24.5,4.25,22.15,26.0,23.35,13.1
2018,7,7,6,0,17.0,37.0,4.4,22.0,39.0,34.76,23.88
2018,7,7,6,15,9.0,52.0,4.45,21.95,53.0,49.34,36.91
2018,7,7,6,30,1.0,67.0,4.5,21.9,67.0,63.19,46.68
2018,7,7,6,45,0.5,58.5,4.5,21.8,58.5,56.57,41.34
2018,7,7,7,0,0.0,50.0,4.5,21.7,50.0,48.3,34.51
2018,7,7,7,15,0.0,48.5,4.55,21.8,48.5,46.85,33.21
2018,7,7,7,30,0.0,47.0,4.6,21.9,47.0,45.4,31.89
2018,7,7,7,45,0.0,46.0,4.7,21.95,46.0,44.44,30.97
2018,7,7,8,0,0.0,45.0,4.8,22.0,45.0,43.48,30.06
2018,7,7,8,15,0.0,57.5,4.8,22.3,57.5,55.59,39.75
2018,7,7,8,30,0.0,70.0,4.8,22.6,70.0,67.71,49.35
2018,7,7,8,45,0.0,85.5,4.85,22.9,85.5,82.75,61.19
2018,7,7,9,0,0.0,101.0,4.9,23.2,101.0,97.72,72.86
2018,7,7,9,15,4.5,139.5,4.9,23.55,143.0,137.23,103.86
2018,7,7,9,30,9.0,178.0,4.9,23.9,185.0,177.16,134.74
2018,7,7,9,45,14.5,218.5,4.9,24.3,230.5,220.14,167.55
2018,7,7,10,0,20.0,259.0,4.9,24.7,276.0,263.7,200.33
2018,7,7,10,15,35.5,318.0,4.85,25.05,349.0,332.71,252.04
2018,7,7,10,30,51.0,377.0,4.8,25.4,422.0,404.01,304.39
2018,7,7,10,45,79.5,404.0,4.75,25.75,476.5,457.14,343.15
2018,7,7,11,0,108.0,431.0,4.7,26.1,531.0,513.67,383.84
2018,7,7,11,15,70.5,392.5,4.65,26.35,458.0,446.03,333.14
2018,7,7,11,30,33.0,354.0,4.6,26.6,385.0,377.03,281.26
2018,7,7,11,45,24.0,316.5,4.5,26.9,339.5,333.55,248.75
2018,7,7,12,0,15.0,279.0,4.4,27.2,294.0,286.23,213.17
2018,7,7,12,15,18.5,299.5,4.3,27.4,317.5,310.36,230.98
2018,7,7,12,30,22.0,320.0,4.2,27.6,341.0,339.12,251.9
2018,7,7,12,45,30.0,342.0,4.15,27.85,371.0,370.29,274.61
2018,7,7,13,0,38.0,364.0,4.1,28.1,401.0,401.63,297.26
2018,7,7,13,15,104.5,409.0,4.05,28.2,508.0,521.9,385.55
2018,7,7,13,30,171.0,454.0,4.0,28.3,615.0,635.95,466.79
2018,7,7,13,45,250.0,431.0,3.95,28.45,661.0,698.27,511.92
2018,7,7,14,0,329.0,408.0,3.9,28.6,707.0,751.28,550.41
2018,7,7,14,15,398.5,363.0,3.85,28.6,714.5,775.51,569.49
2018,7,7,14,30,468.0,318.0,3.8,28.6,722.0,789.81,582.07
2018,7,7,14,45,602.0,242.0,3.75,28.6,741.5,829.4,613.84
2018,7,7,15,0,736.0,166.0,3.7,28.6,761.0,854.8,632.75
2018,7,7,15,15,747.0,153.5,3.7,28.45,732.0,832.31,618.84
2018,7,7,15,30,758.0,141.0,3.7,28.3,703.0,806.69,603.09
2018,7,7,15,45,689.5,156.5,3.7,28.2,644.5,745.11,562.12
2018,7,7,16,0,621.0,172.0,3.7,28.1,586.0,683.41,519.4
2018,7,7,16,15,670.5,143.0,3.65,27.85,560.5,665.74,509.4
2018,7,7,16,30,720.0,114.0,3.6,27.6,535.0,641.88,494.28
2018,7,7,16,45,715.5,104.5,3.55,27.3,491.5,597.48,462.66
2018,7,7,17,0,711.0,95.0,3.5,27.0,448.0,551.85,429.35
2018,7,7,17,15,505.0,117.5,3.3,26.6,354.5,421.72,329.63
2018,7,7,17,30,299.0,140.0,3.1,26.2,261.0,308.04,240.7
2018,7,7,17,45,237.0,126.5,2.95,25.75,214.0,249.54,194.62
2018,7,7,18,0,175.0,113.0,2.8,25.3,167.0,197.09,152.6
2018,7,7,18,15,151.5,94.0,2.8,25.3,134.5,155.34,118.29
2018,7,7,18,30,128.0,75.0,2.8,25.3,102.0,120.08,88.8
2018,7,7,18,45,91.0,57.0,2.35,23.95,73.5,84.85,60.02
2018,7,7,19,0,54.0,39.0,1.9,22.6,45.0,53.49,34.46
2018,7,7,19,15,44.0,24.0,1.9,22.3,27.5,32.29,9.96
2018,7,7,19,30,34.0,9.0,1.9,22.0,10.0,12.23,0.0
2018,7,7,19,45,17.0,4.5,1.95,21.75,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.05,20.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.75,19.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,8,5,15,74.0,10.5,2.6,15.95,14.5,10.32,0.0
2018,7,8,5,30,148.0,21.0,2.8,16.3,29.0,16.63,0.0
2018,7,8,5,45,266.5,32.0,2.95,16.65,64.0,25.24,14.93
2018,7,8,6,0,385.0,43.0,3.1,17.0,99.0,32.59,22.54
2018,7,8,6,15,467.0,50.5,3.3,17.55,145.0,36.23,26.16
2018,7,8,6,30,549.0,58.0,3.5,18.1,191.0,46.22,28.9
2018,7,8,6,45,607.0,62.5,3.65,18.65,241.5,85.25,44.79
2018,7,8,7,0,665.0,67.0,3.8,19.2,292.0,130.88,74.74
2018,7,8,7,15,703.5,71.0,3.8,19.75,344.5,181.8,115.23
2018,7,8,7,30,742.0,75.0,3.8,20.3,397.0,234.0,159.57
2018,7,8,7,45,771.0,78.0,3.8,20.9,449.0,286.61,205.55
2018,7,8,8,0,800.0,81.0,3.8,21.5,501.0,341.97,253.5
2018,7,8,8,15,821.0,83.5,3.75,22.05,551.0,396.24,299.85
2018,7,8,8,30,842.0,86.0,3.7,22.6,601.0,454.81,348.12
2018,7,8,8,45,858.0,87.5,3.65,23.15,647.5,507.97,390.91
2018,7,8,9,0,874.0,89.0,3.6,23.7,694.0,561.46,432.53
2018,7,8,9,15,886.0,90.5,3.55,24.2,736.0,612.66,471.21
2018,7,8,9,30,898.0,92.0,3.5,24.7,778.0,663.33,508.26
2018,7,8,9,45,907.5,93.0,3.45,25.2,815.0,711.04,541.45
2018,7,8,10,0,917.0,94.0,3.4,25.7,852.0,757.51,571.55
2018,7,8,10,15,923.5,95.5,3.35,26.1,883.5,800.72,599.1
2018,7,8,10,30,930.0,97.0,3.3,26.5,915.0,842.03,624.96
2018,7,8,10,45,934.5,98.0,3.25,26.9,939.5,879.09,647.6
2018,7,8,11,0,939.0,99.0,3.2,27.3,964.0,913.76,668.38
2018,7,8,11,15,941.0,100.0,3.15,27.6,980.5,943.63,686.07
2018,7,8,11,30,943.0,101.0,3.1,27.9,997.0,970.67,701.8
2018,7,8,11,45,944.5,101.5,3.0,28.25,1007.0,993.81,714.38
2018,7,8,12,0,946.0,102.0,2.9,28.6,1017.0,1013.88,724.93
2018,7,8,12,15,946.5,102.0,2.85,28.8,1019.5,1029.35,733.4
2018,7,8,12,30,947.0,102.0,2.8,29.0,1022.0,1041.58,739.9
2018,7,8,12,45,945.5,102.0,2.75,29.2,1016.5,1048.52,743.17
2018,7,8,13,0,944.0,102.0,2.7,29.4,1011.0,1052.09,744.46
2018,7,8,13,15,941.0,101.0,2.7,29.5,997.5,1049.75,742.98
2018,7,8,13,30,938.0,100.0,2.7,29.6,984.0,1044.0,739.55
2018,7,8,13,45,934.0,100.0,2.65,29.75,964.5,1034.94,733.54
2018,7,8,14,0,930.0,100.0,2.6,29.9,945.0,1022.59,725.61
2018,7,8,14,15,924.5,98.5,2.6,29.85,918.0,1004.0,714.94
2018,7,8,14,30,919.0,97.0,2.6,29.8,891.0,982.33,702.4
2018,7,8,14,45,911.5,96.0,2.55,29.8,858.0,956.36,686.57
2018,7,8,15,0,904.0,95.0,2.5,29.8,825.0,927.67,669.02
2018,7,8,15,15,895.5,93.0,2.5,29.7,787.0,894.46,649.19
2018,7,8,15,30,887.0,91.0,2.5,29.6,749.0,858.91,627.7
2018,7,8,15,45,875.0,89.0,2.5,29.45,706.0,818.35,602.79
2018,7,8,16,0,863.0,87.0,2.5,29.3,663.0,776.09,576.45
2018,7,8,16,15,847.0,84.5,2.5,29.05,615.5,728.84,546.52
2018,7,8,16,30,831.0,82.0,2.5,28.8,568.0,680.68,515.44
2018,7,8,16,45,810.5,79.5,2.5,28.5,518.5,631.84,482.85
2018,7,8,17,0,790.0,77.0,2.5,28.2,469.0,579.84,445.58
2018,7,8,17,15,763.0,73.0,2.3,27.65,417.5,522.76,403.16
2018,7,8,17,30,736.0,69.0,2.1,27.1,366.0,466.86,360.33
2018,7,8,17,45,698.0,64.5,1.95,26.55,314.5,406.71,313.03
2018,7,8,18,0,660.0,60.0,1.8,26.0,263.0,349.44,266.41
2018,7,8,18,15,604.0,54.5,1.8,26.0,213.5,288.63,215.61
2018,7,8,18,30,548.0,49.0,1.8,26.0,164.0,232.34,167.44
2018,7,8,18,45,463.5,41.0,1.45,24.0,120.0,171.64,117.27
2018,7,8,19,0,379.0,33.0,1.1,22.0,76.0,120.01,74.31
2018,7,8,19,15,245.5,22.5,1.15,21.55,45.0,64.83,20.72
2018,7,8,19,30,112.0,12.0,1.2,21.1,14.0,22.92,0.0
2018,7,8,19,45,56.0,6.0,1.2,20.7,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,9,5,15,103.5,10.0,1.35,15.25,15.0,9.83,0.0
2018,7,9,5,30,207.0,20.0,1.6,16.0,30.0,16.39,0.0
2018,7,9,5,45,331.5,29.5,1.9,16.7,67.0,22.9,12.93
2018,7,9,6,0,456.0,39.0,2.2,17.4,104.0,28.96,19.37
2018,7,9,6,15,532.0,45.5,2.15,18.2,151.0,31.97,22.36
2018,7,9,6,30,608.0,52.0,2.1,19.0,198.0,40.9,24.55
2018,7,9,6,45,658.0,57.0,2.05,19.8,249.5,85.92,43.64
2018,7,9,7,0,708.0,62.0,2.0,20.6,301.0,133.48,74.54
2018,7,9,7,15,743.0,66.5,2.1,21.4,354.0,183.65,113.97
2018,7,9,7,30,778.0,71.0,2.2,22.2,407.0,237.65,159.33
2018,7,9,7,45,803.5,73.5,2.25,22.95,459.0,290.77,205.22
2018,7,9,8,0,829.0,76.0,2.3,23.7,511.0,346.25,252.58
2018,7,9,8,15,848.0,78.5,2.3,24.25,561.0,404.43,301.13
2018,7,9,8,30,867.0,81.0,2.3,24.8,611.0,460.4,346.58
2018,7,9,8,45,881.0,83.5,2.3,25.35,658.0,514.76,389.38
2018,7,9,9,0,895.0,86.0,2.3,25.9,705.0,569.24,430.76
2018,7,9,9,15,903.0,89.0,2.3,26.35,746.0,620.52,468.59
2018,7,9,9,30,911.0,92.0,2.3,26.8,787.0,670.87,504.55
2018,7,9,9,45,917.0,95.0,2.25,27.25,824.0,718.71,536.79
2018,7,9,10,0,923.0,98.0,2.2,27.7,861.0,765.01,565.74
2018,7,9,10,15,930.0,99.5,2.15,28.1,892.5,808.91,592.63
2018,7,9,10,30,937.0,101.0,2.1,28.5,924.0,850.93,617.81
2018,7,9,10,45,941.0,102.0,2.05,28.9,948.5,887.89,639.29
2018,7,9,11,0,945.0,103.0,2.0,29.3,973.0,922.4,658.91
2018,7,9,11,15,948.0,103.0,1.95,29.6,989.5,952.43,675.72
2018,7,9,11,30,951.0,103.0,1.9,29.9,1006.0,979.65,690.63
2018,7,9,11,45,953.0,103.5,1.85,30.2,1016.5,1003.49,703.34
2018,7,9,12,0,955.0,104.0,1.8,30.5,1027.0,1024.27,714.1
2018,7,9,12,15,955.5,104.0,1.7,30.7,1029.5,1039.93,721.32
2018,7,9,12,30,956.0,104.0,1.6,30.9,1032.0,1052.32,726.54
2018,7,9,12,45,955.0,103.5,1.55,31.15,1027.0,1059.38,729.22
2018,7,9,13,0,954.0,103.0,1.5,31.4,1022.0,1063.04,729.99
2018,7,9,13,15,951.0,102.5,1.45,31.5,1008.5,1061.26,728.09
2018,7,9,13,30,948.0,102.0,1.4,31.6,995.0,1056.04,724.31
2018,7,9,13,45,944.0,101.5,1.35,31.75,975.0,1046.44,717.92
2018,7,9,14,0,940.0,101.0,1.3,31.9,955.0,1033.5,709.7
2018,7,9,14,15,935.0,99.5,1.3,31.9,928.0,1015.29,699.72
2018,7,9,14,30,930.0,98.0,1.3,31.9,901.0,993.95,687.96
2018,7,9,14,45,922.5,96.5,1.25,31.9,867.5,967.24,672.2
2018,7,9,15,0,915.0,95.0,1.2,31.9,834.0,937.77,654.8
2018,7,9,15,15,904.5,93.0,1.2,31.85,794.0,902.51,634.67
2018,7,9,15,30,894.0,91.0,1.2,31.8,754.0,864.99,612.99
2018,7,9,15,45,881.5,89.5,1.15,31.7,710.5,824.33,588.57
2018,7,9,16,0,869.0,88.0,1.1,31.6,667.0,781.99,562.84
2018,7,9,16,15,853.0,85.0,1.1,31.45,619.0,733.96,533.74
2018,7,9,16,30,837.0,82.0,1.1,31.3,571.0,685.0,503.5
2018,7,9,16,45,815.0,79.0,1.05,31.1,520.0,634.34,470.64
2018,7,9,17,0,793.0,76.0,1.0,30.9,469.0,580.65,433.35
2018,7,9,17,15,764.5,73.0,0.9,30.45,417.5,523.65,392.6
2018,7,9,17,30,736.0,70.0,0.8,30.0,366.0,467.98,351.46
2018,7,9,17,45,697.0,65.5,0.7,29.5,314.0,407.33,305.38
2018,7,9,18,0,658.0,61.0,0.6,29.0,262.0,349.65,259.95
2018,7,9,18,15,601.5,55.0,0.6,29.0,212.5,288.23,210.4
2018,7,9,18,30,545.0,49.0,0.6,29.0,163.0,231.36,163.23
2018,7,9,18,45,456.5,41.5,0.7,27.45,119.0,170.3,114.27
2018,7,9,19,0,368.0,34.0,0.8,25.9,75.0,118.71,72.34
2018,7,9,19,15,235.5,23.0,0.85,25.45,44.5,63.65,19.09
2018,7,9,19,30,103.0,12.0,0.9,25.0,14.0,21.99,0.0
2018,7,9,19,45,51.5,6.0,0.9,24.6,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,5,15,71.0,10.0,1.25,19.2,13.5,9.83,0.0
2018,7,10,5,30,142.0,20.0,1.5,20.0,27.0,15.85,0.0
2018,7,10,5,45,247.0,32.5,1.7,20.75,61.0,25.21,14.36
2018,7,10,6,0,352.0,45.0,1.9,21.5,95.0,34.79,23.91
2018,7,10,6,15,424.5,55.0,1.85,22.2,139.0,40.58,29.34
2018,7,10,6,30,497.0,65.0,1.8,22.9,183.0,50.27,37.87
2018,7,10,6,45,546.0,72.5,1.7,23.65,231.5,88.27,48.82
2018,7,10,7,0,595.0,80.0,1.6,24.4,280.0,131.96,76.89
2018,7,10,7,15,633.0,86.5,1.85,25.35,331.0,178.44,112.34
2018,7,10,7,30,671.0,93.0,2.1,26.3,382.0,229.11,153.58
2018,7,10,7,45,699.0,97.5,2.35,27.25,432.0,279.22,195.57
2018,7,10,8,0,727.0,102.0,2.6,28.2,482.0,332.03,239.43
2018,7,10,8,15,749.5,105.5,2.65,28.65,531.0,386.74,284.27
2018,7,10,8,30,772.0,109.0,2.7,29.1,580.0,440.4,327.23
2018,7,10,8,45,789.5,112.0,2.7,29.5,626.0,492.56,367.89
2018,7,10,9,0,807.0,115.0,2.7,29.9,672.0,545.38,407.77
2018,7,10,9,15,821.0,117.5,2.65,30.25,714.0,596.06,444.85
2018,7,10,9,30,835.0,120.0,2.6,30.6,756.0,646.57,480.65
2018,7,10,9,45,846.0,121.5,2.55,30.9,793.0,694.49,513.7
2018,7,10,10,0,857.0,123.0,2.5,31.2,830.0,740.19,543.26
2018,7,10,10,15,842.0,135.0,2.4,31.5,851.5,774.72,563.95
2018,7,10,10,30,827.0,147.0,2.3,31.8,873.0,807.07,582.94
2018,7,10,10,45,689.5,217.0,2.2,32.05,834.0,790.05,569.4
2018,7,10,11,0,552.0,287.0,2.1,32.3,795.0,762.41,546.36
2018,7,10,11,15,656.5,243.0,2.05,32.55,858.0,831.41,593.17
2018,7,10,11,30,761.0,199.0,2.0,32.8,921.0,901.26,635.99
2018,7,10,11,45,807.5,175.5,1.9,33.0,949.0,940.47,658.01
2018,7,10,12,0,854.0,152.0,1.8,33.2,977.0,973.94,676.38
2018,7,10,12,15,794.0,186.0,1.75,33.35,955.0,968.19,671.35
2018,7,10,12,30,734.0,220.0,1.7,33.5,933.0,957.47,663.81
2018,7,10,12,45,716.5,229.0,1.65,33.65,922.0,957.25,662.84
2018,7,10,13,0,699.0,238.0,1.6,33.8,911.0,954.19,660.12
2018,7,10,13,15,793.5,182.0,1.6,33.85,936.5,990.15,682.18
2018,7,10,13,30,888.0,126.0,1.6,33.9,962.0,1020.67,700.44
2018,7,10,13,45,863.0,136.0,1.55,33.95,934.5,1001.5,688.23
2018,7,10,14,0,838.0,146.0,1.5,34.0,907.0,979.68,675.05
2018,7,10,14,15,852.0,134.0,1.5,33.95,888.0,970.77,670.76
2018,7,10,14,30,866.0,122.0,1.5,33.9,869.0,958.22,664.2
2018,7,10,14,45,858.0,119.5,1.45,33.9,836.0,931.44,648.21
2018,7,10,15,0,850.0,117.0,1.4,33.9,803.0,902.1,630.77
2018,7,10,15,15,839.5,115.0,1.35,33.8,765.0,868.69,611.03
2018,7,10,15,30,829.0,113.0,1.3,33.7,727.0,837.62,592.7
2018,7,10,15,45,815.5,110.5,1.3,33.6,684.5,797.06,568.73
2018,7,10,16,0,802.0,108.0,1.3,33.5,642.0,755.03,543.57
2018,7,10,16,15,784.5,104.5,1.25,33.3,595.5,707.68,514.24
2018,7,10,16,30,767.0,101.0,1.2,33.1,549.0,659.66,484.03
2018,7,10,16,45,744.0,97.0,1.15,32.95,499.5,607.03,448.65
2018,7,10,17,0,721.0,93.0,1.1,32.8,450.0,556.02,413.15
2018,7,10,17,15,691.0,88.0,0.95,32.4,399.5,499.27,372.35
2018,7,10,17,30,661.0,83.0,0.8,32.0,349.0,444.13,331.53
2018,7,10,17,45,619.0,77.5,0.7,31.65,298.5,384.67,286.55
2018,7,10,18,0,577.0,72.0,0.6,31.3,248.0,328.62,242.75
2018,7,10,18,15,519.0,64.5,0.6,31.3,200.5,268.21,194.71
2018,7,10,18,30,461.0,57.0,0.6,31.3,153.0,213.48,150.05
2018,7,10,18,45,376.5,46.5,0.45,30.65,111.0,154.69,103.0
2018,7,10,19,0,292.0,36.0,0.3,30.0,69.0,105.04,63.28
2018,7,10,19,15,182.5,23.5,0.3,29.7,40.5,55.68,15.26
2018,7,10,19,30,73.0,11.0,0.3,29.4,12.0,18.01,0.0
2018,7,10,19,45,36.5,5.5,0.3,29.1,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.3,28.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.35,28.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.4,28.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.45,27.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.5,27.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.55,26.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,24.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,21.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,11,5,15,50.5,8.5,1.3,21.85,11.0,8.36,0.0
2018,7,11,5,30,101.0,17.0,1.5,22.5,22.0,13.34,0.0
2018,7,11,5,45,199.0,32.0,1.7,23.15,55.0,24.83,13.73
2018,7,11,6,0,297.0,47.0,1.9,23.8,88.0,35.76,24.44
2018,7,11,6,15,369.5,57.0,1.8,24.45,130.0,42.16,30.36
2018,7,11,6,30,442.0,67.0,1.7,25.1,172.0,50.96,38.09
2018,7,11,6,45,461.0,80.0,1.6,25.7,212.5,89.01,51.98
2018,7,11,7,0,480.0,93.0,1.5,26.3,253.0,129.69,79.27
2018,7,11,7,15,458.0,114.5,1.5,27.35,288.0,172.53,113.64
2018,7,11,7,30,436.0,136.0,1.5,28.4,323.0,213.28,147.57
2018,7,11,7,45,537.0,128.5,1.55,29.45,388.5,260.73,183.23
2018,7,11,8,0,638.0,121.0,1.6,30.5,454.0,318.38,227.34
2018,7,11,8,15,679.5,120.5,1.55,31.0,506.5,369.75,267.94
2018,7,11,8,30,721.0,120.0,1.5,31.5,559.0,424.85,310.35
2018,7,11,8,45,737.0,125.0,1.45,31.95,604.0,478.02,350.19
2018,7,11,9,0,753.0,130.0,1.4,32.4,649.0,529.36,387.39
2018,7,11,9,15,732.0,149.5,1.4,32.7,679.5,571.08,416.83
2018,7,11,9,30,711.0,169.0,1.4,33.0,710.0,611.62,444.38
2018,7,11,9,45,661.0,206.0,1.4,33.3,728.5,645.72,466.03
2018,7,11,10,0,611.0,243.0,1.4,33.6,747.0,674.3,483.26
2018,7,11,10,15,657.0,229.5,1.45,33.8,790.0,723.16,516.2
2018,7,11,10,30,703.0,216.0,1.5,34.0,833.0,773.69,549.52
2018,7,11,10,45,748.5,194.5,1.55,34.2,867.5,816.54,576.52
2018,7,11,11,0,794.0,173.0,1.6,34.4,902.0,860.37,603.25
2018,7,11,11,15,760.5,194.5,1.65,34.5,903.5,875.32,611.96
2018,7,11,11,30,727.0,216.0,1.7,34.6,905.0,888.52,619.94
2018,7,11,11,45,774.0,191.5,1.8,34.7,932.5,924.37,642.57
2018,7,11,12,0,821.0,167.0,1.9,34.8,960.0,961.41,665.63
2018,7,11,12,15,793.5,182.5,1.95,34.85,950.5,964.07,667.18
2018,7,11,12,30,766.0,198.0,2.0,34.9,941.0,963.28,667.06
2018,7,11,12,45,793.5,181.0,2.05,35.0,947.5,981.62,678.65
2018,7,11,13,0,821.0,164.0,2.1,35.1,954.0,997.06,688.35
2018,7,11,13,15,799.5,173.0,2.15,35.1,934.0,986.96,682.85
2018,7,11,13,30,778.0,182.0,2.2,35.1,914.0,973.95,675.88
2018,7,11,13,45,793.5,169.5,2.25,35.15,902.5,972.95,676.25
2018,7,11,14,0,809.0,157.0,2.3,35.2,891.0,968.58,674.53
2018,7,11,14,15,802.0,155.0,2.3,35.15,865.0,949.92,663.85
2018,7,11,14,30,795.0,153.0,2.3,35.1,839.0,928.58,651.65
2018,7,11,14,45,595.0,234.5,2.3,35.05,737.0,815.54,579.89
2018,7,11,15,0,395.0,316.0,2.3,35.0,635.0,702.77,502.07
2018,7,11,15,15,221.0,278.0,2.25,34.8,455.0,491.53,357.44
2018,7,11,15,30,47.0,240.0,2.2,34.6,275.0,282.52,206.19
2018,7,11,15,45,32.0,216.5,2.15,34.45,239.5,244.69,179.35
2018,7,11,16,0,17.0,193.0,2.1,34.3,204.0,202.97,148.74
2018,7,11,16,15,103.0,202.5,2.0,34.05,263.0,288.03,214.64
2018,7,11,16,30,189.0,212.0,1.9,33.8,322.0,355.29,265.79
2018,7,11,16,45,128.5,179.0,1.8,33.55,251.0,272.31,204.16
2018,7,11,17,0,68.0,146.0,1.7,33.3,180.0,189.24,141.65
2018,7,11,17,15,55.5,123.5,1.55,32.85,149.0,155.83,116.64
2018,7,11,17,30,43.0,101.0,1.4,32.4,118.0,123.55,91.96
2018,7,11,17,45,54.0,83.5,1.25,32.0,102.0,108.77,80.67
2018,7,11,18,0,65.0,66.0,1.1,31.6,86.0,95.88,70.39
2018,7,11,18,15,97.5,70.5,1.1,31.6,94.0,109.75,80.25
2018,7,11,18,30,130.0,75.0,1.1,31.6,102.0,120.84,86.79
2018,7,11,18,45,96.5,55.5,0.9,30.15,72.5,84.71,57.99
2018,7,11,19,0,63.0,36.0,0.7,28.7,43.0,52.0,31.86
2018,7,11,19,15,32.5,20.5,0.7,28.5,24.0,26.55,5.13
2018,7,11,19,30,2.0,5.0,0.7,28.3,5.0,5.11,0.0
2018,7,11,19,45,1.0,2.5,0.65,28.1,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,27.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,26.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,26.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,25.45,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.3,24.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,24.15,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.05,22.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,2.15,22.6,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,7,12,5,15,20.0,7.5,2.35,22.8,8.5,7.37,0.0
2018,7,12,5,30,40.0,15.0,2.5,23.0,17.0,12.78,0.0
2018,7,12,5,45,99.0,34.0,2.65,23.2,46.0,28.06,16.03
2018,7,12,6,0,158.0,53.0,2.8,23.4,75.0,42.82,30.35
2018,7,12,6,15,167.5,66.5,2.9,23.7,98.5,53.01,39.67
2018,7,12,6,30,177.0,80.0,3.0,24.0,122.0,63.86,49.28
2018,7,12,6,45,117.0,89.0,3.1,24.3,119.5,84.08,59.58
2018,7,12,7,0,57.0,98.0,3.2,24.6,117.0,96.52,70.92
2018,7,12,7,15,219.0,125.5,3.2,25.1,216.5,144.69,102.66
2018,7,12,7,30,381.0,153.0,3.2,25.6,316.0,214.96,153.16
2018,7,12,7,45,444.5,160.5,3.2,26.15,374.0,262.35,190.3
2018,7,12,8,0,508.0,168.0,3.2,26.7,432.0,316.44,233.05
