Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,1,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,20,5,45,2.5,0.5,0.7,20.25,0.5,0.0,0.0
2018,9,20,6,0,5.0,1.0,0.7,20.3,1.0,0.0,0.0
2018,9,20,6,15,68.0,15.0,0.7,20.8,19.5,14.74,0.0
2018,9,20,6,30,131.0,29.0,0.7,21.3,38.0,22.88,8.85
2018,9,20,6,45,223.5,45.0,0.75,21.75,77.0,34.67,23.43
2018,9,20,7,0,316.0,61.0,0.8,22.2,116.0,49.49,32.77
2018,9,20,7,15,358.5,74.0,0.65,22.75,157.0,84.94,51.6
2018,9,20,7,30,401.0,87.0,0.5,23.3,198.0,125.28,79.63
2018,9,20,7,45,459.5,96.0,0.35,23.85,248.0,169.87,113.34
2018,9,20,8,0,518.0,105.0,0.2,24.4,298.0,220.89,153.42
2018,9,20,8,15,573.0,110.0,0.35,25.1,352.5,273.74,195.98
2018,9,20,8,30,628.0,115.0,0.5,25.8,407.0,331.66,242.21
2018,9,20,8,45,654.5,120.5,0.7,26.45,453.0,383.52,283.88
2018,9,20,9,0,681.0,126.0,0.9,27.1,499.0,437.13,325.85
2018,9,20,9,15,709.0,126.5,0.95,27.4,542.0,488.13,364.65
2018,9,20,9,30,737.0,127.0,1.0,27.7,585.0,540.34,403.26
2018,9,20,9,45,762.0,125.0,1.05,28.0,623.5,589.64,438.86
2018,9,20,10,0,787.0,123.0,1.1,28.3,662.0,638.38,473.23
2018,9,20,10,15,796.5,125.0,1.1,28.5,691.5,680.28,501.71
2018,9,20,10,30,806.0,127.0,1.1,28.7,721.0,720.61,527.82
2018,9,20,10,45,812.0,129.0,1.15,28.9,744.0,756.48,550.54
2018,9,20,11,0,818.0,131.0,1.2,29.1,767.0,790.12,571.7
2018,9,20,11,15,821.5,132.5,1.2,29.2,782.0,818.8,589.19
2018,9,20,11,30,825.0,134.0,1.2,29.3,797.0,844.8,604.92
2018,9,20,11,45,826.0,135.0,1.15,29.45,804.0,865.29,616.35
2018,9,20,12,0,827.0,136.0,1.1,29.6,811.0,882.75,625.89
2018,9,20,12,15,824.5,137.0,1.05,29.65,810.0,893.97,631.79
2018,9,20,12,30,822.0,138.0,1.0,29.7,809.0,901.95,635.8
2018,9,20,12,45,816.0,139.5,0.95,29.75,799.5,904.01,636.24
2018,9,20,13,0,810.0,141.0,0.9,29.8,790.0,902.81,634.84
2018,9,20,13,15,805.5,140.0,0.85,29.8,774.0,897.09,630.92
2018,9,20,13,30,801.0,139.0,0.8,29.8,758.0,888.19,625.21
2018,9,20,13,45,793.5,137.0,0.75,29.8,734.0,872.4,615.35
2018,9,20,14,0,786.0,135.0,0.7,29.8,710.0,853.66,603.83
2018,9,20,14,15,775.5,132.5,0.65,29.75,679.5,828.95,588.77
2018,9,20,14,30,765.0,130.0,0.6,29.7,649.0,801.68,572.17
2018,9,20,14,45,751.5,126.0,0.55,29.65,612.0,767.93,551.41
2018,9,20,15,0,738.0,122.0,0.5,29.6,575.0,735.02,531.17
2018,9,20,15,15,717.5,119.0,0.55,29.5,533.0,693.28,506.45
2018,9,20,15,30,697.0,116.0,0.6,29.4,491.0,650.48,480.35
2018,9,20,15,45,670.0,111.0,0.65,29.3,444.5,600.17,447.43
2018,9,20,16,0,643.0,106.0,0.7,29.2,398.0,549.91,413.51
2018,9,20,16,15,605.5,100.5,0.75,28.9,349.0,493.12,373.95
2018,9,20,16,30,568.0,95.0,0.8,28.6,300.0,437.98,334.08
2018,9,20,16,45,516.5,86.5,0.85,28.3,250.5,374.44,286.38
2018,9,20,17,0,465.0,78.0,0.9,28.0,201.0,314.7,239.72
2018,9,20,17,15,391.0,67.0,0.85,27.3,154.0,246.33,185.12
2018,9,20,17,30,317.0,56.0,0.8,26.6,107.0,187.4,136.63
2018,9,20,17,45,216.5,40.0,0.8,25.9,69.0,122.64,83.18
2018,9,20,18,0,116.0,24.0,0.8,25.2,31.0,62.66,11.59
2018,9,20,18,15,58.0,12.0,0.8,25.2,15.5,22.8,0.0
2018,9,20,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,24.6,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.85,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.9,1.0,0.0,0.0
2018,9,21,6,15,39.0,14.5,1.3,21.35,17.0,14.25,0.0
2018,9,21,6,30,76.0,28.0,1.5,21.8,33.0,23.24,8.06
2018,9,21,6,45,143.5,48.0,1.75,22.3,68.5,38.95,26.81
2018,9,21,7,0,211.0,68.0,2.0,22.8,104.0,56.29,42.42
2018,9,21,7,15,232.5,83.5,2.1,23.2,136.0,86.37,57.16
2018,9,21,7,30,254.0,99.0,2.2,23.6,168.0,118.78,80.81
2018,9,21,7,45,278.0,110.5,2.3,24.0,201.0,150.54,105.88
2018,9,21,8,0,302.0,122.0,2.4,24.4,234.0,184.77,133.95
2018,9,21,8,15,352.0,134.5,2.4,24.75,283.0,228.89,169.47
2018,9,21,8,30,402.0,147.0,2.4,25.1,332.0,279.89,210.44
2018,9,21,8,45,507.5,149.0,2.4,25.45,408.5,348.76,264.27
2018,9,21,9,0,613.0,151.0,2.4,25.8,485.0,428.79,326.0
2018,9,21,9,15,636.0,155.5,2.4,26.05,526.5,477.77,363.99
2018,9,21,9,30,659.0,160.0,2.4,26.3,568.0,527.7,401.83
2018,9,21,9,45,677.0,163.5,2.4,26.6,604.5,574.28,436.2
2018,9,21,10,0,695.0,167.0,2.4,26.9,641.0,620.76,469.66
2018,9,21,10,15,708.0,169.5,2.35,27.15,671.0,662.44,498.8
2018,9,21,10,30,721.0,172.0,2.3,27.4,701.0,703.07,526.56
2018,9,21,10,45,731.0,173.0,2.3,27.6,724.0,738.62,550.68
2018,9,21,11,0,741.0,174.0,2.3,27.8,747.0,772.46,572.82
2018,9,21,11,15,747.0,175.5,2.3,27.95,763.0,801.59,591.34
2018,9,21,11,30,753.0,177.0,2.3,28.1,779.0,828.41,608.26
2018,9,21,11,45,756.5,176.5,2.25,28.2,786.5,848.51,620.45
2018,9,21,12,0,760.0,176.0,2.2,28.3,794.0,865.89,630.89
2018,9,21,12,15,767.5,171.5,2.2,28.4,795.0,876.83,637.6
2018,9,21,12,30,775.0,167.0,2.2,28.5,796.0,887.74,644.46
2018,9,21,12,45,783.0,160.0,2.15,28.55,789.5,893.48,647.73
2018,9,21,13,0,791.0,153.0,2.1,28.6,783.0,896.07,649.11
2018,9,21,13,15,786.5,151.0,2.1,28.6,766.5,889.31,645.17
2018,9,21,13,30,782.0,149.0,2.1,28.6,750.0,879.43,639.4
2018,9,21,13,45,774.5,146.5,2.05,28.6,726.0,863.28,629.2
2018,9,21,14,0,767.0,144.0,2.0,28.6,702.0,844.23,617.24
2018,9,21,14,15,755.5,141.5,2.0,28.5,671.0,818.96,601.92
2018,9,21,14,30,744.0,139.0,2.0,28.4,640.0,794.54,587.18
2018,9,21,14,45,728.0,136.0,1.95,28.3,603.0,760.38,565.41
2018,9,21,15,0,712.0,133.0,1.9,28.2,566.0,724.42,542.33
2018,9,21,15,15,690.5,129.0,1.85,28.1,524.0,681.61,514.3
2018,9,21,15,30,669.0,125.0,1.8,28.0,482.0,637.87,484.43
2018,9,21,15,45,640.0,120.0,1.75,27.85,435.5,587.24,448.91
2018,9,21,16,0,611.0,115.0,1.7,27.7,389.0,536.88,412.78
2018,9,21,16,15,571.5,108.0,1.6,27.4,340.0,478.62,369.88
2018,9,21,16,30,532.0,101.0,1.5,27.1,291.0,422.26,327.22
2018,9,21,16,45,478.0,92.0,1.4,26.8,242.0,356.59,276.27
2018,9,21,17,0,424.0,83.0,1.3,26.5,193.0,298.19,229.39
2018,9,21,17,15,349.5,70.5,1.2,25.95,147.0,232.32,175.87
2018,9,21,17,30,275.0,58.0,1.1,25.4,101.0,174.05,127.46
2018,9,21,17,45,181.0,40.5,1.0,24.85,64.5,112.33,75.73
2018,9,21,18,0,87.0,23.0,0.9,24.3,28.0,50.66,0.0
2018,9,21,18,15,43.5,11.5,0.9,24.3,14.0,19.4,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.35,22.85,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.55,21.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,21.05,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,20.9,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,9,22,6,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,22,6,15,75.0,13.0,1.05,19.65,18.0,12.78,0.0
2018,9,22,6,30,150.0,26.0,1.2,20.1,36.0,20.48,5.49
2018,9,22,6,45,254.0,40.0,1.4,20.6,75.5,30.71,20.07
2018,9,22,7,0,358.0,54.0,1.6,21.1,115.0,43.11,31.45
2018,9,22,7,15,428.0,64.5,1.6,21.55,162.5,80.83,46.41
2018,9,22,7,30,498.0,75.0,1.6,22.0,210.0,126.05,76.83
2018,9,22,7,45,546.0,83.5,1.65,22.45,260.0,173.46,114.07
2018,9,22,8,0,594.0,92.0,1.7,22.9,310.0,226.16,157.66
2018,9,22,8,15,627.5,98.0,1.6,23.5,358.5,277.17,200.72
2018,9,22,8,30,661.0,104.0,1.5,24.1,407.0,331.22,245.52
2018,9,22,8,45,685.0,109.0,1.45,24.7,452.5,383.17,287.8
2018,9,22,9,0,709.0,114.0,1.4,25.3,498.0,436.54,329.74
2018,9,22,9,15,735.0,115.0,1.2,25.85,541.0,488.16,368.38
2018,9,22,9,30,761.0,116.0,1.0,26.4,584.0,541.49,406.39
2018,9,22,9,45,784.0,114.0,0.85,26.95,622.0,589.63,439.41
2018,9,22,10,0,807.0,112.0,0.7,27.5,660.0,637.75,470.9
2018,9,22,10,15,815.5,114.5,0.55,27.85,689.5,680.07,497.18
2018,9,22,10,30,824.0,117.0,0.4,28.2,719.0,720.67,520.2
2018,9,22,10,45,829.5,119.0,0.25,28.55,741.5,756.57,539.09
2018,9,22,11,0,835.0,121.0,0.1,28.9,764.0,790.15,556.36
2018,9,22,11,15,838.0,122.5,0.2,29.1,779.0,815.72,572.28
2018,9,22,11,30,841.0,124.0,0.3,29.3,794.0,841.04,588.43
2018,9,22,11,45,841.0,125.5,0.4,29.5,800.5,860.88,601.38
2018,9,22,12,0,841.0,127.0,0.5,29.7,807.0,877.64,612.64
2018,9,22,12,15,834.0,131.0,0.55,29.8,805.0,892.23,622.03
2018,9,22,12,30,827.0,135.0,0.6,29.9,803.0,899.26,626.92
2018,9,22,12,45,798.5,147.0,0.65,29.95,786.0,891.91,623.34
2018,9,22,13,0,770.0,159.0,0.7,30.0,769.0,881.15,617.92
2018,9,22,13,15,659.0,202.0,0.75,30.0,716.5,829.34,587.0
2018,9,22,13,30,548.0,245.0,0.8,30.0,664.0,768.98,548.13
2018,9,22,13,45,475.5,253.0,0.85,30.0,608.0,708.76,509.54
2018,9,22,14,0,403.0,261.0,0.9,30.0,552.0,648.31,469.82
2018,9,22,14,15,408.5,242.5,0.9,29.9,526.5,627.16,457.58
2018,9,22,14,30,414.0,224.0,0.9,29.8,501.0,603.99,443.47
2018,9,22,14,45,419.5,208.0,0.95,29.75,475.0,581.54,429.96
2018,9,22,15,0,425.0,192.0,1.0,29.7,449.0,557.13,414.84
2018,9,22,15,15,310.5,184.0,1.0,29.6,364.5,439.66,331.33
2018,9,22,15,30,196.0,176.0,1.0,29.5,280.0,338.37,256.99
2018,9,22,15,45,296.5,162.5,1.0,29.45,302.5,385.33,294.47
2018,9,22,16,0,397.0,149.0,1.0,29.4,325.0,431.84,329.54
2018,9,22,16,15,401.5,126.5,1.0,29.0,286.0,392.45,301.0
2018,9,22,16,30,406.0,104.0,1.0,28.6,247.0,351.39,270.75
2018,9,22,16,45,367.0,87.0,1.05,28.2,200.0,293.18,226.08
2018,9,22,17,0,328.0,70.0,1.1,27.8,153.0,237.94,182.23
2018,9,22,17,15,313.5,61.5,1.0,27.15,125.5,206.07,154.85
2018,9,22,17,30,299.0,53.0,0.9,26.5,98.0,175.59,127.19
2018,9,22,17,45,197.5,36.0,0.85,25.8,61.0,111.21,73.08
2018,9,22,18,0,96.0,19.0,0.8,25.1,24.0,49.71,0.0
2018,9,22,18,15,48.0,9.5,0.8,25.1,12.0,18.11,0.0
2018,9,22,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.9,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2018,9,23,6,15,59.0,12.5,0.2,20.35,16.5,12.29,0.0
2018,9,23,6,30,118.0,25.0,0.3,20.7,33.0,19.7,3.83
2018,9,23,6,45,214.0,41.5,0.4,21.05,71.5,32.04,21.09
2018,9,23,7,0,310.0,58.0,0.5,21.4,110.0,45.6,33.53
2018,9,23,7,15,343.5,66.0,0.55,21.8,142.5,75.7,45.15
2018,9,23,7,30,377.0,74.0,0.6,22.2,175.0,109.39,68.26
2018,9,23,7,45,188.5,62.5,0.65,22.6,113.0,89.08,60.06
2018,9,23,8,0,0.0,51.0,0.7,23.0,51.0,49.27,35.05
2018,9,23,8,15,1.0,59.0,0.7,23.3,59.5,57.31,41.49
2018,9,23,8,30,2.0,67.0,0.7,23.6,68.0,65.47,47.9
2018,9,23,8,45,2.0,71.5,0.7,23.85,72.5,69.95,51.29
2018,9,23,9,0,2.0,76.0,0.7,24.1,77.0,74.42,54.66
2018,9,23,9,15,21.0,122.0,0.65,24.35,134.5,128.71,97.54
2018,9,23,9,30,40.0,168.0,0.6,24.6,192.0,184.92,140.8
2018,9,23,9,45,46.5,171.0,0.6,24.9,201.0,194.12,147.38
2018,9,23,10,0,53.0,174.0,0.6,25.2,210.0,203.77,154.51
2018,9,23,10,15,30.5,187.0,0.55,25.4,208.0,203.7,153.45
2018,9,23,10,30,8.0,200.0,0.5,25.6,206.0,199.97,149.55
2018,9,23,10,45,9.0,208.5,0.5,25.8,215.5,209.56,156.46
2018,9,23,11,0,10.0,217.0,0.5,26.0,225.0,219.22,163.34
2018,9,23,11,15,9.0,200.5,0.5,26.2,207.5,202.67,150.7
2018,9,23,11,30,8.0,184.0,0.5,26.4,190.0,185.98,138.08
2018,9,23,11,45,5.0,148.0,0.5,26.55,152.0,148.25,109.53
2018,9,23,12,0,2.0,112.0,0.5,26.7,114.0,110.45,80.66
2018,9,23,12,15,3.5,132.5,0.55,26.75,135.5,131.96,97.29
2018,9,23,12,30,5.0,153.0,0.6,26.8,157.0,153.6,113.75
2018,9,23,12,45,6.5,170.5,0.65,26.85,175.5,172.41,127.99
2018,9,23,13,0,8.0,188.0,0.7,26.9,194.0,191.35,142.28
2018,9,23,13,15,5.5,167.5,0.7,26.85,171.5,168.73,125.24
2018,9,23,13,30,3.0,147.0,0.7,26.8,149.0,146.12,108.22
2018,9,23,13,45,5.0,165.0,0.75,26.8,168.5,165.94,123.62
2018,9,23,14,0,7.0,183.0,0.8,26.8,188.0,185.92,138.97
2018,9,23,14,15,18.5,183.5,0.9,26.65,196.0,201.96,151.92
2018,9,23,14,30,30.0,184.0,1.0,26.5,204.0,212.22,160.55
2018,9,23,14,45,35.0,190.0,1.05,26.4,212.0,222.55,168.92
2018,9,23,15,0,40.0,196.0,1.1,26.3,220.0,232.77,177.26
2018,9,23,15,15,38.5,181.5,1.2,26.05,203.0,215.62,164.84
2018,9,23,15,30,37.0,167.0,1.3,25.8,186.0,198.44,152.34
2018,9,23,15,45,21.0,126.0,1.45,25.55,136.5,142.56,109.04
2018,9,23,16,0,5.0,85.0,1.6,25.3,87.0,85.61,63.89
2018,9,23,16,15,31.0,101.0,1.7,24.85,112.0,121.27,93.46
2018,9,23,16,30,57.0,117.0,1.8,24.4,137.0,153.38,119.68
2018,9,23,16,45,33.0,97.0,1.9,24.0,108.0,117.77,90.83
2018,9,23,17,0,9.0,77.0,2.0,23.6,79.0,81.14,60.95
2018,9,23,17,15,36.0,63.0,2.05,23.0,68.5,80.68,60.06
2018,9,23,17,30,63.0,49.0,2.1,22.4,58.0,78.5,56.62
2018,9,23,17,45,43.0,31.5,2.15,21.85,36.5,50.61,31.54
2018,9,23,18,0,23.0,14.0,2.2,21.3,15.0,20.97,0.0
2018,9,23,18,15,11.5,7.0,2.2,21.3,7.5,6.88,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.5,19.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,24,6,15,3.0,2.0,2.15,16.45,2.0,1.97,0.0
2018,9,24,6,30,6.0,4.0,2.3,16.7,4.0,3.9,0.0
2018,9,24,6,45,26.0,10.5,2.4,16.9,14.5,9.03,1.97
2018,9,24,7,0,46.0,17.0,2.5,17.1,25.0,14.55,7.06
2018,9,24,7,15,54.0,19.0,2.5,17.5,31.0,20.15,9.49
2018,9,24,7,30,62.0,21.0,2.5,17.9,37.0,26.56,14.11
2018,9,24,7,45,31.0,27.5,2.55,18.3,35.5,31.9,20.0
2018,9,24,8,0,0.0,34.0,2.6,18.7,34.0,32.82,21.99
2018,9,24,8,15,0.0,54.0,2.5,19.2,54.0,52.17,38.0
2018,9,24,8,30,0.0,74.0,2.4,19.7,74.0,71.55,53.76
2018,9,24,8,45,0.0,88.5,2.35,20.15,88.5,85.57,64.92
2018,9,24,9,0,0.0,103.0,2.3,20.6,103.0,99.53,75.89
2018,9,24,9,15,0.5,107.0,2.25,21.05,107.5,103.7,78.87
2018,9,24,9,30,1.0,111.0,2.2,21.5,112.0,107.92,81.88
2018,9,24,9,45,1.0,125.5,2.15,21.95,126.5,122.03,92.75
2018,9,24,10,0,1.0,140.0,2.1,22.4,141.0,136.19,103.53
2018,9,24,10,15,1.5,141.0,2.05,22.7,142.0,137.64,104.33
2018,9,24,10,30,2.0,142.0,2.0,23.0,143.0,139.12,105.2
2018,9,24,10,45,3.0,159.0,1.95,23.3,161.0,156.62,118.58
2018,9,24,11,0,4.0,176.0,1.9,23.6,179.0,174.26,131.92
2018,9,24,11,15,7.0,198.5,1.9,23.8,204.0,199.08,150.81
2018,9,24,11,30,10.0,221.0,1.9,24.0,229.0,224.18,169.75
2018,9,24,11,45,9.5,216.0,1.9,24.2,223.5,219.24,165.71
2018,9,24,12,0,9.0,211.0,1.9,24.4,218.0,214.21,161.73
2018,9,24,12,15,7.5,199.0,1.85,24.5,205.0,201.26,151.75
2018,9,24,12,30,6.0,187.0,1.8,24.6,192.0,188.21,141.72
2018,9,24,12,45,6.0,186.0,1.8,24.7,191.0,187.39,141.13
2018,9,24,13,0,6.0,185.0,1.8,24.8,190.0,186.54,140.52
2018,9,24,13,15,8.0,197.0,1.8,24.8,203.5,200.53,151.39
2018,9,24,13,30,10.0,209.0,1.8,24.8,217.0,214.6,162.28
2018,9,24,13,45,8.5,193.0,1.8,24.85,199.5,197.24,149.13
2018,9,24,14,0,7.0,177.0,1.8,24.9,182.0,179.87,136.0
2018,9,24,14,15,3.5,146.5,1.8,24.85,149.0,146.21,110.14
2018,9,24,14,30,0.0,116.0,1.8,24.8,116.0,112.81,84.21
2018,9,24,14,45,0.0,98.5,1.8,24.75,98.5,95.46,70.79
2018,9,24,15,0,0.0,81.0,1.8,24.7,81.0,78.37,57.43
2018,9,24,15,15,0.0,71.5,1.75,24.55,71.5,69.15,50.27
2018,9,24,15,30,0.0,62.0,1.7,24.4,62.0,59.94,43.06
2018,9,24,15,45,0.0,52.0,1.7,24.3,52.0,50.25,35.38
2018,9,24,16,0,0.0,42.0,1.7,24.2,42.0,40.57,27.64
2018,9,24,16,15,0.0,36.5,1.6,23.9,36.5,35.24,23.41
2018,9,24,16,30,0.0,31.0,1.5,23.6,31.0,29.92,19.13
2018,9,24,16,45,90.5,37.0,1.4,23.3,59.0,87.53,67.29
2018,9,24,17,0,181.0,43.0,1.3,23.0,87.0,137.25,106.64
2018,9,24,17,15,221.0,41.5,1.2,22.4,82.0,143.03,108.67
2018,9,24,17,30,261.0,40.0,1.1,21.8,77.0,144.84,105.57
2018,9,24,17,45,183.0,29.0,1.0,21.2,49.5,97.34,61.52
2018,9,24,18,0,105.0,18.0,0.9,20.6,22.0,41.62,0.0
2018,9,24,18,15,52.5,9.0,0.9,20.6,11.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,6,15,88.5,11.5,1.05,18.4,16.5,11.3,0.0
2018,9,25,6,30,177.0,23.0,1.2,18.9,33.0,18.15,0.0
2018,9,25,6,45,213.0,30.0,1.4,19.4,55.0,22.75,13.29
2018,9,25,7,0,249.0,37.0,1.6,19.9,77.0,27.72,18.28
2018,9,25,7,15,160.5,42.5,1.5,20.55,72.0,43.87,25.5
2018,9,25,7,30,72.0,48.0,1.4,21.2,67.0,53.5,35.82
2018,9,25,7,45,36.0,69.5,1.35,21.8,79.0,72.74,53.21
2018,9,25,8,0,0.0,91.0,1.3,22.4,91.0,87.29,66.3
2018,9,25,8,15,4.0,114.0,1.3,22.9,116.0,110.34,84.48
2018,9,25,8,30,8.0,137.0,1.3,23.4,141.0,133.97,102.83
2018,9,25,8,45,9.5,156.0,1.3,23.9,161.0,153.4,117.63
2018,9,25,9,0,11.0,175.0,1.3,24.4,181.0,173.08,132.4
2018,9,25,9,15,6.0,160.0,1.25,24.7,163.5,157.27,119.53
2018,9,25,9,30,1.0,145.0,1.2,25.0,146.0,140.66,106.13
2018,9,25,9,45,2.5,161.0,1.2,25.35,163.0,157.21,118.62
2018,9,25,10,0,4.0,177.0,1.2,25.7,180.0,173.97,131.06
2018,9,25,10,15,5.5,187.5,1.15,25.95,191.5,185.57,139.49
2018,9,25,10,30,7.0,198.0,1.1,26.2,203.0,197.31,148.0
2018,9,25,10,45,11.0,225.0,1.1,26.4,233.0,227.26,170.26
2018,9,25,11,0,15.0,252.0,1.1,26.6,263.0,257.64,192.53
2018,9,25,11,15,15.0,252.5,1.05,26.75,264.0,258.91,192.98
2018,9,25,11,30,15.0,253.0,1.0,26.9,265.0,260.12,193.56
2018,9,25,11,45,17.5,265.0,1.0,27.05,279.0,274.88,204.28
2018,9,25,12,0,20.0,277.0,1.0,27.2,293.0,289.77,214.99
2018,9,25,12,15,50.0,316.5,0.95,27.3,356.5,364.06,269.35
2018,9,25,12,30,80.0,356.0,0.9,27.4,420.0,433.96,318.91
2018,9,25,12,45,120.0,341.5,0.9,27.45,436.0,464.39,341.18
2018,9,25,13,0,160.0,327.0,0.9,27.5,452.0,486.8,358.15
2018,9,25,13,15,421.0,247.5,0.85,27.55,566.0,654.84,480.42
2018,9,25,13,30,682.0,168.0,0.8,27.6,680.0,804.99,581.73
2018,9,25,13,45,749.5,138.5,0.8,27.6,684.0,823.3,592.31
2018,9,25,14,0,817.0,109.0,0.8,27.6,688.0,839.92,603.59
2018,9,25,14,15,820.0,102.0,0.75,27.5,661.0,820.83,591.58
2018,9,25,14,30,823.0,95.0,0.7,27.4,634.0,793.55,574.8
2018,9,25,14,45,817.0,90.0,0.65,27.3,598.5,767.94,559.17
2018,9,25,15,0,811.0,85.0,0.6,27.2,563.0,734.81,538.53
2018,9,25,15,15,793.0,82.5,0.5,27.15,520.5,693.21,511.36
2018,9,25,15,30,775.0,80.0,0.4,27.1,478.0,650.21,483.08
2018,9,25,15,45,750.5,76.5,0.3,27.05,431.0,600.57,449.54
2018,9,25,16,0,726.0,73.0,0.2,27.0,384.0,550.64,414.02
2018,9,25,16,15,691.5,69.0,0.2,26.8,335.0,494.3,374.12
2018,9,25,16,30,657.0,65.0,0.2,26.6,286.0,441.15,334.97
2018,9,25,16,45,606.0,59.5,0.25,26.4,236.0,378.12,287.29
2018,9,25,17,0,555.0,54.0,0.3,26.2,186.0,318.87,240.43
2018,9,25,17,15,474.5,46.0,0.3,25.65,139.0,249.48,184.42
2018,9,25,17,30,394.0,38.0,0.3,25.1,92.0,187.97,133.07
2018,9,25,17,45,265.0,27.0,0.35,24.6,56.5,117.64,70.16
2018,9,25,18,0,136.0,16.0,0.4,24.1,21.0,46.19,0.0
2018,9,25,18,15,68.0,8.0,0.4,24.1,10.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,21.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,15,88.5,11.0,1.0,18.8,16.0,10.81,0.0
2018,9,26,6,30,177.0,22.0,1.2,19.4,32.0,17.36,0.0
2018,9,26,6,45,293.5,33.5,1.4,19.95,71.0,26.05,15.87
2018,9,26,7,0,410.0,45.0,1.6,20.5,110.0,33.64,23.28
2018,9,26,7,15,483.5,53.0,1.7,21.05,157.5,71.22,37.49
2018,9,26,7,30,557.0,61.0,1.8,21.6,205.0,117.43,67.56
2018,9,26,7,45,604.5,66.5,1.9,22.15,254.5,165.11,104.96
2018,9,26,8,0,652.0,72.0,2.0,22.7,304.0,217.85,149.08
2018,9,26,8,15,684.0,76.0,2.3,23.3,352.0,269.44,193.73
2018,9,26,8,30,716.0,80.0,2.6,23.9,400.0,325.17,241.36
2018,9,26,8,45,739.0,84.0,2.85,24.55,445.5,378.08,285.98
2018,9,26,9,0,762.0,88.0,3.1,25.2,491.0,432.15,330.33
2018,9,26,9,15,777.5,91.5,3.2,25.55,532.0,482.83,371.1
2018,9,26,9,30,793.0,95.0,3.3,25.9,573.0,533.34,410.59
2018,9,26,9,45,803.0,98.5,3.35,26.25,608.0,580.14,446.15
2018,9,26,10,0,813.0,102.0,3.4,26.6,643.0,625.78,479.92
2018,9,26,10,15,820.5,104.5,3.4,26.85,671.5,667.3,509.98
2018,9,26,10,30,828.0,107.0,3.4,27.1,700.0,705.56,536.02
2018,9,26,10,45,495.5,180.5,3.4,27.4,538.5,562.36,428.89
2018,9,26,11,0,163.0,254.0,3.4,27.7,377.0,383.07,290.47
2018,9,26,11,15,161.5,268.0,3.35,27.85,392.0,401.85,304.46
2018,9,26,11,30,160.0,282.0,3.3,28.0,407.0,420.15,317.3
2018,9,26,11,45,90.5,260.5,3.25,28.2,331.5,343.35,258.59
2018,9,26,12,0,21.0,239.0,3.2,28.4,256.0,257.43,192.36
2018,9,26,12,15,39.5,278.0,3.15,28.45,309.5,314.87,235.77
2018,9,26,12,30,58.0,317.0,3.1,28.5,363.0,373.3,278.93
2018,9,26,12,45,130.5,303.5,3.05,28.6,405.0,433.37,325.01
2018,9,26,13,0,203.0,290.0,3.0,28.7,447.0,493.9,370.7
2018,9,26,13,15,277.0,291.0,3.0,28.7,500.5,562.41,421.52
2018,9,26,13,30,351.0,292.0,3.0,28.7,554.0,629.13,470.27
2018,9,26,13,45,525.5,225.0,3.0,28.65,602.5,717.11,536.71
2018,9,26,14,0,700.0,158.0,3.0,28.6,651.0,793.07,591.87
2018,9,26,14,15,671.0,160.5,2.95,28.45,615.5,759.59,569.38
2018,9,26,14,30,642.0,163.0,2.9,28.3,580.0,724.61,546.51
2018,9,26,14,45,557.5,175.5,2.8,28.15,522.0,650.89,494.2
2018,9,26,15,0,473.0,188.0,2.7,28.0,464.0,584.29,446.01
2018,9,26,15,15,388.0,190.5,2.55,27.65,405.5,509.61,391.48
2018,9,26,15,30,303.0,193.0,2.4,27.3,347.0,431.05,333.16
2018,9,26,15,45,175.5,146.0,2.2,26.95,233.0,282.14,219.87
2018,9,26,16,0,48.0,99.0,2.0,26.6,119.0,130.3,99.98
2018,9,26,16,15,24.0,65.5,1.85,26.25,75.5,79.16,59.11
2018,9,26,16,30,0.0,32.0,1.7,25.9,32.0,30.89,19.68
2018,9,26,16,45,0.0,21.0,1.5,25.55,21.0,20.26,11.02
2018,9,26,17,0,0.0,10.0,1.3,25.2,10.0,9.64,2.27
2018,9,26,17,15,0.0,7.5,1.2,24.85,7.5,7.23,0.24
2018,9,26,17,30,0.0,5.0,1.1,24.5,5.0,4.82,0.0
2018,9,26,17,45,0.0,3.5,0.95,24.2,3.5,3.37,0.0
2018,9,26,18,0,0.0,2.0,0.8,23.9,2.0,1.97,0.0
2018,9,26,18,15,0.0,1.0,0.8,23.9,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,22.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.85,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.35,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,27,6,15,2.0,2.5,1.7,21.1,2.5,2.46,0.0
2018,9,27,6,30,4.0,5.0,1.8,21.3,5.0,4.86,0.0
2018,9,27,6,45,2.0,8.0,1.85,21.5,8.0,7.71,0.65
2018,9,27,7,0,0.0,11.0,1.9,21.7,11.0,10.6,3.43
2018,9,27,7,15,0.0,16.5,1.9,21.95,16.5,15.91,7.53
2018,9,27,7,30,0.0,22.0,1.9,22.2,22.0,21.22,12.02
2018,9,27,7,45,0.0,31.0,1.9,22.45,31.0,29.92,19.25
2018,9,27,8,0,0.0,40.0,1.9,22.7,40.0,38.62,26.39
2018,9,27,8,15,0.5,66.0,1.85,22.9,66.0,63.94,47.04
2018,9,27,8,30,1.0,92.0,1.8,23.1,92.0,89.13,67.26
2018,9,27,8,45,0.5,87.0,1.75,23.35,87.0,84.32,63.07
2018,9,27,9,0,0.0,82.0,1.7,23.6,82.0,79.32,58.79
2018,9,27,9,15,3.0,118.0,1.65,23.8,120.0,115.52,87.45
2018,9,27,9,30,6.0,154.0,1.6,24.0,158.0,152.07,115.86
2018,9,27,9,45,7.0,169.5,1.5,24.2,174.0,168.11,127.87
2018,9,27,10,0,8.0,185.0,1.4,24.4,190.0,184.29,139.93
2018,9,27,10,15,9.5,202.5,1.35,24.6,209.0,202.9,153.77
2018,9,27,10,30,11.0,220.0,1.3,24.8,228.0,221.7,167.62
2018,9,27,10,45,12.5,215.0,1.25,25.05,224.5,218.59,164.85
2018,9,27,11,0,14.0,210.0,1.2,25.3,221.0,215.48,162.21
2018,9,27,11,15,10.0,169.0,1.25,25.55,177.0,172.49,129.31
2018,9,27,11,30,6.0,128.0,1.3,25.8,133.0,129.27,96.01
2018,9,27,11,45,9.0,171.5,1.4,26.05,178.5,174.78,130.96
2018,9,27,12,0,12.0,215.0,1.5,26.3,224.0,220.82,165.59
2018,9,27,12,15,14.5,215.5,1.6,26.4,226.5,223.89,167.87
2018,9,27,12,30,17.0,216.0,1.7,26.5,229.0,226.97,170.33
2018,9,27,12,45,11.5,186.5,1.8,26.55,195.5,192.83,144.47
2018,9,27,13,0,6.0,157.0,1.9,26.6,162.0,158.63,118.4
2018,9,27,13,15,100.0,220.5,1.95,26.55,295.0,319.87,243.81
2018,9,27,13,30,194.0,284.0,2.0,26.5,428.0,471.56,356.65
2018,9,27,13,45,208.5,280.0,2.0,26.45,430.0,488.11,368.41
2018,9,27,14,0,223.0,276.0,2.0,26.4,432.0,494.7,373.98
2018,9,27,14,15,130.0,235.5,2.0,26.3,325.5,360.08,274.42
2018,9,27,14,30,37.0,195.0,2.0,26.2,219.0,229.69,174.77
2018,9,27,14,45,131.0,189.0,1.95,26.15,266.0,305.84,236.47
2018,9,27,15,0,225.0,183.0,1.9,26.1,313.0,376.95,292.38
2018,9,27,15,15,298.0,166.5,1.9,25.95,325.0,405.97,316.09
2018,9,27,15,30,371.0,150.0,1.9,25.8,337.0,438.25,341.85
2018,9,27,15,45,186.0,102.5,1.85,25.65,196.0,239.06,188.18
2018,9,27,16,0,1.0,55.0,1.8,25.5,55.0,53.77,38.09
2018,9,27,16,15,1.0,45.0,1.7,25.25,45.0,44.04,30.48
2018,9,27,16,30,1.0,35.0,1.6,25.0,35.0,34.32,22.62
2018,9,27,16,45,34.5,29.0,1.55,24.7,36.5,47.18,33.46
2018,9,27,17,0,68.0,23.0,1.5,24.4,38.0,56.47,40.64
2018,9,27,17,15,145.5,35.0,1.45,24.15,56.5,104.02,77.04
2018,9,27,17,30,223.0,47.0,1.4,23.9,75.0,139.14,99.43
2018,9,27,17,45,135.5,29.5,1.4,23.6,44.0,81.22,42.25
2018,9,27,18,0,48.0,12.0,1.4,23.3,13.0,22.18,0.0
2018,9,27,18,15,24.0,6.0,1.4,23.3,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,22.9,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,22.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,22.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,22.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.35,22.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,15,1.0,2.5,1.15,20.95,2.5,2.46,0.0
2018,9,28,6,30,2.0,5.0,1.3,21.1,5.0,4.86,0.0
2018,9,28,6,45,1.0,12.0,1.45,21.25,12.0,11.57,3.76
2018,9,28,7,0,0.0,19.0,1.6,21.4,19.0,18.33,10.05
2018,9,28,7,15,0.0,33.5,1.6,21.55,33.5,32.34,21.14
2018,9,28,7,30,0.0,48.0,1.6,21.7,48.0,46.37,32.91
2018,9,28,7,45,0.0,62.0,1.65,21.8,62.0,59.91,44.13
2018,9,28,8,0,0.0,76.0,1.7,21.9,76.0,73.27,55.02
2018,9,28,8,15,74.0,123.0,1.75,22.1,155.5,138.02,105.47
2018,9,28,8,30,148.0,170.0,1.8,22.3,235.0,211.2,162.51
2018,9,28,8,45,188.5,196.0,1.85,22.55,288.5,261.08,201.42
2018,9,28,9,0,229.0,222.0,1.9,22.8,342.0,315.25,243.33
2018,9,28,9,15,198.0,244.0,1.85,23.1,353.5,333.94,257.41
2018,9,28,9,30,167.0,266.0,1.8,23.4,365.0,349.41,268.5
2018,9,28,9,45,142.5,277.0,1.8,23.7,365.5,355.07,272.05
2018,9,28,10,0,118.0,288.0,1.8,24.0,366.0,358.25,273.5
2018,9,28,10,15,104.0,271.5,1.8,24.25,342.5,339.14,258.74
2018,9,28,10,30,90.0,255.0,1.8,24.5,319.0,318.23,242.65
2018,9,28,10,45,82.0,292.0,1.75,24.8,351.5,349.93,265.29
2018,9,28,11,0,74.0,329.0,1.7,25.1,384.0,384.67,289.52
2018,9,28,11,15,80.0,328.0,1.65,25.25,388.5,391.79,294.29
2018,9,28,11,30,86.0,327.0,1.6,25.4,393.0,398.88,299.21
2018,9,28,11,45,111.5,345.5,1.55,25.6,432.5,448.76,335.21
2018,9,28,12,0,137.0,364.0,1.5,25.8,472.0,493.81,367.01
2018,9,28,12,15,81.5,318.5,1.4,25.9,382.5,393.87,293.78
2018,9,28,12,30,26.0,273.0,1.3,26.0,293.0,298.93,223.2
2018,9,28,12,45,42.0,299.0,1.2,26.05,331.0,341.47,255.13
2018,9,28,13,0,58.0,325.0,1.1,26.1,369.0,384.48,286.23
2018,9,28,13,15,103.0,336.0,1.05,26.15,412.5,437.51,325.31
2018,9,28,13,30,148.0,347.0,1.0,26.2,456.0,498.84,369.31
2018,9,28,13,45,200.0,332.5,0.9,26.25,474.5,528.6,390.95
2018,9,28,14,0,252.0,318.0,0.8,26.3,493.0,565.23,417.06
2018,9,28,14,15,279.0,295.0,0.75,26.25,480.5,559.66,414.15
2018,9,28,14,30,306.0,272.0,0.7,26.2,468.0,551.73,410.01
2018,9,28,14,45,250.5,254.5,0.65,26.15,408.5,481.88,360.64
2018,9,28,15,0,195.0,237.0,0.6,26.1,349.0,405.31,306.08
2018,9,28,15,15,203.0,223.0,0.6,25.95,331.5,390.82,297.24
2018,9,28,15,30,211.0,209.0,0.6,25.8,314.0,375.18,286.86
2018,9,28,15,45,237.0,183.0,0.6,25.7,290.0,364.17,280.02
2018,9,28,16,0,263.0,157.0,0.6,25.6,266.0,342.09,264.61
2018,9,28,16,15,277.0,135.0,0.55,25.35,236.0,314.66,244.33
2018,9,28,16,30,291.0,113.0,0.5,25.1,206.0,285.13,221.64
2018,9,28,16,45,215.0,98.0,0.5,24.8,160.0,218.77,169.37
2018,9,28,17,0,139.0,83.0,0.5,24.5,114.0,154.12,117.7
2018,9,28,17,15,99.0,62.5,0.5,24.0,81.5,109.84,81.43
2018,9,28,17,30,59.0,42.0,0.5,23.5,49.0,69.31,47.8
2018,9,28,17,45,49.0,25.5,0.55,23.0,29.5,44.08,18.2
2018,9,28,18,0,39.0,9.0,0.6,22.5,10.0,17.14,0.0
2018,9,28,18,15,19.5,4.5,0.6,22.5,5.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,29,6,15,51.0,9.0,1.35,16.4,11.5,8.85,0.0
2018,9,29,6,30,102.0,18.0,1.5,16.7,23.0,14.14,0.0
2018,9,29,6,45,212.0,32.5,1.65,17.0,59.0,25.07,14.87
2018,9,29,7,0,322.0,47.0,1.8,17.3,95.0,35.44,25.06
2018,9,29,7,15,252.0,59.0,1.75,17.9,106.0,61.71,38.03
2018,9,29,7,30,182.0,71.0,1.7,18.5,117.0,83.68,56.62
2018,9,29,7,45,161.5,100.5,1.6,19.05,148.0,118.5,86.28
2018,9,29,8,0,141.0,130.0,1.5,19.6,179.0,152.75,115.58
2018,9,29,8,15,231.5,147.0,1.5,20.4,242.0,202.91,153.91
2018,9,29,8,30,322.0,164.0,1.5,21.2,305.0,264.34,201.59
2018,9,29,8,45,345.5,179.5,1.45,21.95,346.0,307.39,235.66
2018,9,29,9,0,369.0,195.0,1.4,22.7,387.0,352.45,270.5
2018,9,29,9,15,355.5,207.5,1.35,23.1,405.0,378.06,290.27
2018,9,29,9,30,342.0,220.0,1.3,23.5,423.0,401.66,307.89
2018,9,29,9,45,396.0,212.5,1.2,23.95,461.5,445.73,340.53
2018,9,29,10,0,450.0,205.0,1.1,24.4,500.0,491.85,373.87
2018,9,29,10,15,445.5,222.0,1.05,24.65,525.0,525.87,397.2
2018,9,29,10,30,441.0,239.0,1.0,24.9,550.0,558.42,418.99
2018,9,29,10,45,340.5,286.5,0.95,25.15,531.5,544.49,405.82
2018,9,29,11,0,240.0,334.0,0.9,25.4,513.0,527.34,390.37
2018,9,29,11,15,326.0,317.0,0.85,25.55,565.0,588.0,433.91
2018,9,29,11,30,412.0,300.0,0.8,25.7,617.0,657.0,481.3
2018,9,29,11,45,444.5,285.5,0.8,25.8,630.0,680.61,497.15
2018,9,29,12,0,477.0,271.0,0.8,25.9,643.0,703.39,512.87
2018,9,29,12,15,589.5,226.0,0.75,25.95,685.0,765.61,555.92
2018,9,29,12,30,702.0,181.0,0.7,26.0,727.0,825.11,594.41
2018,9,29,12,45,395.5,249.5,0.7,26.1,556.5,627.1,458.41
2018,9,29,13,0,89.0,318.0,0.7,26.2,386.0,404.63,297.95
2018,9,29,13,15,321.5,270.0,0.7,26.25,507.0,577.18,427.44
2018,9,29,13,30,554.0,222.0,0.7,26.3,628.0,738.43,539.49
2018,9,29,13,45,413.0,244.0,0.65,26.35,541.0,635.04,465.48
2018,9,29,14,0,272.0,266.0,0.6,26.4,454.0,524.53,387.78
2018,9,29,14,15,402.5,220.5,0.65,26.35,484.0,589.59,438.37
2018,9,29,14,30,533.0,175.0,0.7,26.3,514.0,638.01,475.33
2018,9,29,14,45,465.5,190.0,0.75,26.25,473.0,588.66,440.58
2018,9,29,15,0,398.0,205.0,0.8,26.2,432.0,541.07,407.42
2018,9,29,15,15,396.5,190.5,0.85,26.0,401.5,511.86,388.66
2018,9,29,15,30,395.0,176.0,0.9,25.8,371.0,481.35,368.29
2018,9,29,15,45,426.5,153.5,0.95,25.65,344.5,462.34,356.27
2018,9,29,16,0,458.0,131.0,1.0,25.5,318.0,439.36,340.54
2018,9,29,16,15,448.0,117.5,1.0,25.15,280.0,398.82,310.38
2018,9,29,16,30,438.0,104.0,1.0,24.8,242.0,358.04,278.98
2018,9,29,16,45,384.0,91.0,1.0,24.45,196.0,296.91,230.6
2018,9,29,17,0,330.0,78.0,1.0,24.1,150.0,240.44,184.51
2018,9,29,17,15,256.0,62.0,0.95,23.55,108.5,178.2,133.13
2018,9,29,17,30,182.0,46.0,0.9,23.0,67.0,119.14,83.54
2018,9,29,17,45,101.5,27.0,0.85,22.45,37.5,63.09,21.98
2018,9,29,18,0,21.0,8.0,0.8,21.9,8.0,12.25,0.0
2018,9,29,18,15,10.5,4.0,0.8,21.9,4.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
