Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,2,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,6,15,53.0,9.5,0.9,16.8,12.0,9.34,0.0
2018,9,30,6,30,106.0,19.0,1.1,17.2,24.0,15.05,0.0
2018,9,30,6,45,216.5,34.5,1.3,17.65,61.0,26.82,16.05
2018,9,30,7,0,327.0,50.0,1.5,18.1,98.0,37.98,27.12
2018,9,30,7,15,406.5,61.0,1.45,18.7,145.0,72.02,41.79
2018,9,30,7,30,486.0,72.0,1.4,19.3,192.0,116.58,70.61
2018,9,30,7,45,541.5,79.0,1.35,19.95,241.5,162.48,105.88
2018,9,30,8,0,597.0,86.0,1.3,20.6,291.0,214.49,148.58
2018,9,30,8,15,544.5,105.5,1.35,21.2,314.5,253.4,184.84
2018,9,30,8,30,492.0,125.0,1.4,21.8,338.0,285.06,214.05
2018,9,30,8,45,338.0,170.0,1.45,22.4,324.0,295.04,225.77
2018,9,30,9,0,184.0,215.0,1.5,23.0,310.0,287.98,221.72
2018,9,30,9,15,325.0,203.0,1.4,23.35,387.5,358.08,275.51
2018,9,30,9,30,466.0,191.0,1.3,23.7,465.0,442.02,338.65
2018,9,30,9,45,627.0,156.0,1.25,24.1,549.5,527.22,401.98
2018,9,30,10,0,788.0,121.0,1.2,24.5,634.0,622.74,471.01
2018,9,30,10,15,797.5,123.5,1.15,24.7,663.0,664.46,499.3
2018,9,30,10,30,807.0,126.0,1.1,24.9,692.0,704.55,526.16
2018,9,30,10,45,660.0,182.5,1.05,25.15,655.5,682.51,507.17
2018,9,30,11,0,513.0,239.0,1.0,25.4,619.0,646.39,478.77
2018,9,30,11,15,289.5,265.0,1.0,25.55,480.0,504.94,376.75
2018,9,30,11,30,66.0,291.0,1.0,25.7,341.0,345.4,257.49
2018,9,30,11,45,35.0,232.5,1.0,25.85,259.0,261.7,196.14
2018,9,30,12,0,4.0,174.0,1.0,26.0,177.0,173.2,128.98
2018,9,30,12,15,9.0,206.0,1.0,26.1,213.0,209.59,156.87
2018,9,30,12,30,14.0,238.0,1.0,26.2,249.0,246.42,184.35
2018,9,30,12,45,24.0,269.5,1.0,26.3,288.0,294.57,220.03
2018,9,30,13,0,34.0,301.0,1.0,26.4,327.0,337.67,251.48
2018,9,30,13,15,30.5,289.0,1.0,26.45,312.0,322.77,240.48
2018,9,30,13,30,27.0,277.0,1.0,26.5,297.0,307.71,229.69
2018,9,30,13,45,22.0,254.5,1.05,26.55,270.5,272.14,203.85
2018,9,30,14,0,17.0,232.0,1.1,26.6,244.0,244.87,183.94
2018,9,30,14,15,36.0,243.0,1.15,26.55,266.5,280.57,211.79
2018,9,30,14,30,55.0,254.0,1.2,26.5,289.0,308.55,233.52
2018,9,30,14,45,86.5,247.0,1.25,26.45,298.0,325.74,247.8
2018,9,30,15,0,118.0,240.0,1.3,26.4,307.0,349.49,266.84
2018,9,30,15,15,177.5,219.5,1.3,26.25,311.0,367.39,282.37
2018,9,30,15,30,237.0,199.0,1.3,26.1,315.0,388.74,300.07
2018,9,30,15,45,206.5,170.5,1.35,25.9,264.0,328.61,255.36
2018,9,30,16,0,176.0,142.0,1.4,25.7,213.0,262.69,205.55
2018,9,30,16,15,117.5,105.5,1.35,25.3,150.0,181.43,141.92
2018,9,30,16,30,59.0,69.0,1.3,24.9,87.0,105.14,80.64
2018,9,30,16,45,204.5,60.0,1.25,24.5,106.0,174.18,136.18
2018,9,30,17,0,350.0,51.0,1.2,24.1,125.0,218.53,168.03
2018,9,30,17,15,322.0,44.5,1.15,23.4,98.0,182.49,135.64
2018,9,30,17,30,294.0,38.0,1.1,22.7,71.0,148.38,102.94
2018,9,30,17,45,175.0,23.5,1.05,22.05,40.5,80.05,18.1
2018,9,30,18,0,56.0,9.0,1.0,21.4,10.0,20.36,0.0
2018,9,30,18,15,28.0,4.5,1.0,21.4,5.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,15,68.0,9.5,0.7,16.45,12.5,0.0,0.0
2018,10,1,6,30,136.0,19.0,0.8,17.0,25.0,18.68,0.0
2018,10,1,6,45,263.0,31.5,0.85,17.5,62.5,25.06,14.44
2018,10,1,7,0,390.0,44.0,0.9,18.0,100.0,33.63,23.37
2018,10,1,7,15,471.0,52.0,0.95,18.6,147.5,66.27,35.34
2018,10,1,7,30,552.0,60.0,1.0,19.2,195.0,111.94,64.05
2018,10,1,7,45,604.5,65.5,1.1,19.85,245.0,159.72,100.94
2018,10,1,8,0,657.0,71.0,1.2,20.5,295.0,213.1,145.28
2018,10,1,8,15,692.0,75.5,1.25,21.15,344.0,265.9,190.65
2018,10,1,8,30,727.0,80.0,1.3,21.8,393.0,323.11,239.07
2018,10,1,8,45,751.5,83.0,1.3,22.4,438.5,375.85,283.13
2018,10,1,9,0,776.0,86.0,1.3,23.0,484.0,429.85,326.75
2018,10,1,9,15,796.0,88.0,1.25,23.4,526.0,481.59,367.29
2018,10,1,9,30,816.0,90.0,1.2,23.8,568.0,533.51,406.5
2018,10,1,9,45,832.0,91.0,1.1,24.15,604.5,581.96,441.57
2018,10,1,10,0,848.0,92.0,1.0,24.5,641.0,629.12,474.4
2018,10,1,10,15,856.5,94.0,0.95,24.8,670.5,671.33,503.13
2018,10,1,10,30,865.0,96.0,0.9,25.1,700.0,711.66,528.52
2018,10,1,10,45,870.0,98.0,0.85,25.35,722.0,747.31,550.05
2018,10,1,11,0,875.0,100.0,0.8,25.6,744.0,780.44,569.64
2018,10,1,11,15,878.5,101.0,0.8,25.8,758.5,808.68,586.66
2018,10,1,11,30,882.0,102.0,0.8,26.0,773.0,834.02,601.79
2018,10,1,11,45,883.5,102.5,0.75,26.2,779.5,854.12,612.75
2018,10,1,12,0,885.0,103.0,0.7,26.4,786.0,871.02,621.69
2018,10,1,12,15,882.5,104.0,0.75,26.5,784.0,881.69,628.81
2018,10,1,12,30,880.0,105.0,0.8,26.6,782.0,888.94,633.98
2018,10,1,12,45,874.5,106.0,0.85,26.7,772.0,890.12,635.49
2018,10,1,13,0,869.0,107.0,0.9,26.8,762.0,887.89,635.05
2018,10,1,13,15,864.0,106.0,0.95,26.85,744.5,880.57,631.66
2018,10,1,13,30,859.0,105.0,1.0,26.9,727.0,869.94,626.3
2018,10,1,13,45,852.0,104.0,1.05,26.9,702.5,854.35,617.98
2018,10,1,14,0,845.0,103.0,1.1,26.9,678.0,840.76,611.03
2018,10,1,14,15,833.5,101.5,1.15,26.85,646.0,814.82,596.12
2018,10,1,14,30,822.0,100.0,1.2,26.8,614.0,786.23,579.46
2018,10,1,14,45,806.5,97.5,1.2,26.75,576.0,750.93,557.57
2018,10,1,15,0,791.0,95.0,1.2,26.7,538.0,713.61,534.14
2018,10,1,15,15,768.5,92.5,1.2,26.5,494.0,669.47,505.98
2018,10,1,15,30,746.0,90.0,1.2,26.3,450.0,624.3,476.26
2018,10,1,15,45,715.5,86.0,1.2,26.15,402.5,573.88,440.75
2018,10,1,16,0,685.0,82.0,1.2,26.0,355.0,521.58,402.87
2018,10,1,16,15,642.5,77.5,1.1,25.65,305.5,462.66,358.55
2018,10,1,16,30,600.0,73.0,1.0,25.3,256.0,405.88,314.4
2018,10,1,16,45,536.5,66.0,0.95,24.95,206.5,339.02,261.32
2018,10,1,17,0,473.0,59.0,0.9,24.6,157.0,277.19,210.45
2018,10,1,17,15,380.0,48.5,0.9,23.95,112.5,206.43,152.06
2018,10,1,17,30,287.0,38.0,0.9,23.3,68.0,145.74,99.51
2018,10,1,17,45,169.0,23.5,0.85,22.6,38.5,77.18,2.4
2018,10,1,18,0,51.0,9.0,0.8,21.9,9.0,19.15,0.0
2018,10,1,18,15,25.5,4.5,0.8,21.9,4.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,6,15,9.0,6.5,1.05,17.05,7.0,0.0,0.0
2018,10,2,6,30,18.0,13.0,1.2,17.6,14.0,12.78,0.0
2018,10,2,6,45,49.0,31.5,1.4,18.15,37.5,27.54,16.05
2018,10,2,7,0,80.0,50.0,1.6,18.7,61.0,42.79,31.05
2018,10,2,7,15,235.0,62.0,1.65,19.2,114.5,62.22,39.08
2018,10,2,7,30,390.0,74.0,1.7,19.7,168.0,105.86,65.86
2018,10,2,7,45,506.5,74.5,1.75,20.15,226.5,150.77,97.75
2018,10,2,8,0,623.0,75.0,1.8,20.6,285.0,208.15,142.7
2018,10,2,8,15,561.5,99.0,2.0,21.25,311.0,250.31,182.3
2018,10,2,8,30,500.0,123.0,2.2,21.9,337.0,284.3,213.96
2018,10,2,8,45,564.5,122.5,2.35,22.55,389.5,338.44,258.15
2018,10,2,9,0,629.0,122.0,2.5,23.2,442.0,397.48,305.53
2018,10,2,9,15,573.0,149.5,2.55,23.55,460.0,429.82,331.9
2018,10,2,9,30,517.0,177.0,2.6,23.9,478.0,454.33,351.12
2018,10,2,9,45,529.5,184.0,2.65,24.25,509.0,493.9,381.29
2018,10,2,10,0,542.0,191.0,2.7,24.6,540.0,533.25,410.55
2018,10,2,10,15,412.0,252.0,2.7,24.85,524.5,530.62,405.86
2018,10,2,10,30,282.0,313.0,2.7,25.1,509.0,514.25,390.67
2018,10,2,10,45,535.0,223.5,2.7,25.35,610.0,626.81,477.35
2018,10,2,11,0,788.0,134.0,2.7,25.6,711.0,749.03,566.38
2018,10,2,11,15,741.5,155.0,2.7,25.75,706.5,757.94,570.8
2018,10,2,11,30,695.0,176.0,2.7,25.9,702.0,761.02,572.15
2018,10,2,11,45,507.5,261.5,2.7,26.05,647.5,705.6,528.81
2018,10,2,12,0,320.0,347.0,2.7,26.2,593.0,638.44,476.52
2018,10,2,12,15,390.0,319.0,2.7,26.25,618.0,675.79,505.25
2018,10,2,12,30,460.0,291.0,2.7,26.3,643.0,720.16,537.78
2018,10,2,12,45,435.0,299.0,2.65,26.35,628.5,710.75,530.16
2018,10,2,13,0,410.0,307.0,2.6,26.4,614.0,699.41,521.62
2018,10,2,13,15,389.5,304.5,2.6,26.4,590.5,671.61,502.58
2018,10,2,13,30,369.0,302.0,2.6,26.4,567.0,650.03,487.73
2018,10,2,13,45,321.5,301.5,2.55,26.4,526.5,606.33,456.32
2018,10,2,14,0,274.0,301.0,2.5,26.4,486.0,562.61,424.72
2018,10,2,14,15,269.5,287.0,2.45,26.3,462.0,540.0,409.48
2018,10,2,14,30,265.0,273.0,2.4,26.2,438.0,516.44,393.33
2018,10,2,14,45,240.0,257.0,2.35,26.1,399.0,465.04,356.43
2018,10,2,15,0,215.0,241.0,2.3,26.0,360.0,423.08,325.95
2018,10,2,15,15,321.0,197.0,2.2,25.85,358.5,452.35,351.15
2018,10,2,15,30,427.0,153.0,2.1,25.7,357.0,473.41,369.27
2018,10,2,15,45,548.5,117.0,2.0,25.55,350.5,498.69,389.86
2018,10,2,16,0,670.0,81.0,1.9,25.4,344.0,508.77,398.14
2018,10,2,16,15,621.0,76.0,1.75,24.95,293.5,446.45,350.01
2018,10,2,16,30,572.0,71.0,1.6,24.5,243.0,386.95,303.02
2018,10,2,16,45,429.5,68.5,1.45,24.05,183.5,290.13,225.91
2018,10,2,17,0,287.0,66.0,1.3,23.6,124.0,205.28,157.19
2018,10,2,17,15,272.5,50.0,1.25,23.0,92.0,167.42,123.86
2018,10,2,17,30,258.0,34.0,1.2,22.4,60.0,131.01,88.32
2018,10,2,17,45,148.0,20.0,1.15,21.8,33.0,66.31,0.0
2018,10,2,18,0,38.0,6.0,1.1,21.2,6.0,13.45,0.0
2018,10,2,18,15,19.0,3.0,1.1,21.2,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,15,58.0,9.0,0.85,18.1,11.0,0.0,0.0
2018,10,3,6,30,116.0,18.0,1.0,18.7,22.0,17.69,0.0
2018,10,3,6,45,238.0,30.5,1.15,19.3,57.5,23.72,12.67
2018,10,3,7,0,360.0,43.0,1.3,19.9,93.0,33.09,22.6
2018,10,3,7,15,442.0,51.5,1.25,20.35,139.0,63.02,33.74
2018,10,3,7,30,524.0,60.0,1.2,20.8,185.0,107.25,61.11
2018,10,3,7,45,577.0,66.0,1.15,21.3,234.0,153.73,96.56
2018,10,3,8,0,630.0,72.0,1.1,21.8,283.0,205.89,139.44
2018,10,3,8,15,666.5,77.0,1.05,22.55,331.5,257.88,183.5
2018,10,3,8,30,703.0,82.0,1.0,23.3,380.0,313.08,229.59
2018,10,3,8,45,729.5,85.5,1.0,24.1,425.5,367.07,273.83
2018,10,3,9,0,756.0,89.0,1.0,24.9,471.0,421.14,316.69
2018,10,3,9,15,772.0,92.5,0.95,25.35,511.5,471.25,355.39
2018,10,3,9,30,788.0,96.0,0.9,25.8,552.0,521.23,392.53
2018,10,3,9,45,769.0,110.5,0.85,26.3,578.5,561.44,420.96
2018,10,3,10,0,750.0,125.0,0.8,26.8,605.0,598.09,445.75
2018,10,3,10,15,786.0,117.0,0.85,27.0,641.0,645.09,479.19
2018,10,3,10,30,822.0,109.0,0.9,27.2,677.0,692.31,511.75
2018,10,3,10,45,822.5,113.5,0.9,27.4,697.0,726.15,532.76
2018,10,3,11,0,823.0,118.0,0.9,27.6,717.0,757.38,551.99
2018,10,3,11,15,844.0,111.0,0.95,27.75,736.0,787.23,571.0
2018,10,3,11,30,865.0,104.0,1.0,27.9,755.0,817.61,590.3
2018,10,3,11,45,850.5,112.5,1.0,28.05,757.0,832.25,598.75
2018,10,3,12,0,836.0,121.0,1.0,28.2,759.0,847.42,607.79
2018,10,3,12,15,828.5,123.5,1.0,28.25,755.0,855.07,612.36
2018,10,3,12,30,821.0,126.0,1.0,28.3,751.0,859.39,615.02
2018,10,3,12,45,678.5,188.0,1.0,28.3,700.0,808.83,582.79
2018,10,3,13,0,536.0,250.0,1.0,28.3,649.0,748.56,541.4
2018,10,3,13,15,430.5,283.5,0.95,28.3,599.0,691.91,501.79
2018,10,3,13,30,325.0,317.0,0.9,28.3,549.0,627.23,456.31
2018,10,3,13,45,233.5,310.5,0.85,28.3,474.0,531.03,389.68
2018,10,3,14,0,142.0,304.0,0.8,28.3,399.0,445.16,328.51
2018,10,3,14,15,225.0,281.5,0.7,28.2,424.0,487.52,361.47
2018,10,3,14,30,308.0,259.0,0.6,28.1,449.0,534.5,395.71
2018,10,3,14,45,320.0,241.0,0.55,28.0,427.0,517.21,384.12
2018,10,3,15,0,332.0,223.0,0.5,27.9,405.0,498.02,371.72
2018,10,3,15,15,338.0,197.5,0.5,27.8,370.0,464.05,349.19
2018,10,3,15,30,344.0,172.0,0.5,27.7,335.0,428.37,325.04
2018,10,3,15,45,469.0,133.5,0.45,27.6,330.0,460.9,350.65
2018,10,3,16,0,594.0,95.0,0.4,27.5,325.0,476.73,362.59
2018,10,3,16,15,552.5,87.0,0.35,27.2,277.5,418.57,319.08
2018,10,3,16,30,511.0,79.0,0.3,26.9,230.0,362.68,276.52
2018,10,3,16,45,426.5,70.5,0.3,26.6,179.5,286.89,217.88
2018,10,3,17,0,342.0,62.0,0.3,26.3,129.0,221.98,166.0
2018,10,3,17,15,280.5,48.0,0.35,26.05,92.0,167.01,120.57
2018,10,3,17,30,219.0,34.0,0.4,25.8,55.0,118.74,77.05
2018,10,3,17,45,122.5,19.5,0.45,25.5,30.0,58.27,0.0
2018,10,3,18,0,26.0,5.0,0.5,25.2,5.0,4.91,0.0
2018,10,3,18,15,13.0,2.5,0.5,25.2,2.5,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,6,15,48.5,8.5,0.9,19.1,10.0,0.0,0.0
2018,10,4,6,30,97.0,17.0,1.0,19.7,20.0,16.71,0.0
2018,10,4,6,45,211.0,30.5,1.15,20.3,54.0,23.8,12.28
2018,10,4,7,0,325.0,44.0,1.3,20.9,88.0,34.31,23.47
2018,10,4,7,15,407.0,54.0,1.3,21.35,133.5,63.09,34.88
2018,10,4,7,30,489.0,64.0,1.3,21.8,179.0,106.49,61.75
2018,10,4,7,45,543.0,71.0,1.3,22.25,227.5,151.9,96.1
2018,10,4,8,0,597.0,78.0,1.3,22.7,276.0,203.18,137.96
2018,10,4,8,15,635.5,83.0,1.4,23.4,324.0,253.82,180.82
2018,10,4,8,30,674.0,88.0,1.5,24.1,372.0,307.93,226.24
2018,10,4,8,45,702.5,92.0,1.6,24.8,417.5,360.38,269.74
2018,10,4,9,0,731.0,96.0,1.7,25.5,463.0,414.57,313.4
2018,10,4,9,15,761.5,94.5,1.7,25.95,505.5,466.6,354.3
2018,10,4,9,30,792.0,93.0,1.7,26.4,548.0,518.77,394.11
2018,10,4,9,45,819.5,89.5,1.7,26.85,586.5,568.01,430.7
2018,10,4,10,0,847.0,86.0,1.7,27.3,625.0,616.92,466.01
2018,10,4,10,15,857.5,87.0,1.65,27.6,654.5,659.11,495.44
2018,10,4,10,30,868.0,88.0,1.6,27.9,684.0,699.53,521.68
2018,10,4,10,45,876.0,88.5,1.55,28.2,706.5,735.63,544.08
2018,10,4,11,0,884.0,89.0,1.5,28.5,729.0,769.37,564.62
2018,10,4,11,15,889.0,89.0,1.4,28.7,743.5,797.67,581.03
2018,10,4,11,30,894.0,89.0,1.3,28.9,758.0,823.09,595.36
2018,10,4,11,45,896.5,89.0,1.25,29.1,765.0,843.41,606.85
2018,10,4,12,0,899.0,89.0,1.2,29.3,772.0,860.5,616.3
2018,10,4,12,15,899.0,89.0,1.15,29.4,770.5,872.12,622.56
2018,10,4,12,30,899.0,89.0,1.1,29.5,769.0,880.31,626.76
2018,10,4,12,45,897.5,88.0,1.05,29.6,759.5,882.64,627.4
2018,10,4,13,0,896.0,87.0,1.0,29.7,750.0,881.46,626.01
2018,10,4,13,15,808.5,116.5,1.05,29.7,704.0,840.43,601.27
2018,10,4,13,30,721.0,146.0,1.1,29.7,658.0,795.29,573.99
2018,10,4,13,45,678.5,158.5,1.1,29.7,626.5,766.04,556.15
2018,10,4,14,0,636.0,171.0,1.1,29.7,595.0,735.0,536.84
2018,10,4,14,15,674.0,144.5,1.1,29.65,574.0,726.17,532.39
2018,10,4,14,30,712.0,118.0,1.1,29.6,553.0,712.46,524.52
2018,10,4,14,45,700.5,114.5,1.1,29.5,519.5,682.02,505.53
2018,10,4,15,0,689.0,111.0,1.1,29.4,486.0,649.72,485.25
2018,10,4,15,15,612.5,112.5,1.05,29.35,425.5,575.3,433.55
2018,10,4,15,30,536.0,114.0,1.0,29.3,365.0,503.93,382.78
2018,10,4,15,45,353.0,100.5,0.95,29.2,258.5,347.45,267.62
2018,10,4,16,0,170.0,87.0,0.9,29.1,152.0,200.72,155.06
2018,10,4,16,15,303.0,83.5,0.9,28.75,179.0,271.44,210.9
2018,10,4,16,30,436.0,80.0,0.9,28.4,206.0,321.13,247.33
2018,10,4,16,45,273.0,71.5,0.85,28.05,145.0,216.82,165.28
2018,10,4,17,0,110.0,63.0,0.8,27.7,84.0,116.42,86.17
2018,10,4,17,15,186.0,46.0,0.8,27.2,68.5,130.54,93.83
2018,10,4,17,30,262.0,29.0,0.8,26.7,53.0,125.33,78.9
2018,10,4,17,45,151.0,17.5,0.8,26.25,29.0,53.9,0.0
2018,10,4,18,0,40.0,6.0,0.8,25.8,5.0,0.0,0.0
2018,10,4,18,15,20.0,3.0,0.8,25.8,2.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,25.35,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,15,57.5,7.0,1.15,20.45,9.0,0.0,0.0
2018,10,5,6,30,115.0,14.0,1.3,20.9,18.0,13.76,0.0
2018,10,5,6,45,249.0,26.0,1.5,21.3,53.5,20.35,9.24
2018,10,5,7,0,383.0,38.0,1.7,21.7,89.0,28.7,18.59
2018,10,5,7,15,465.5,46.5,1.65,22.1,135.5,58.12,29.37
2018,10,5,7,30,548.0,55.0,1.6,22.5,182.0,103.49,56.8
2018,10,5,7,45,600.5,60.0,1.55,22.95,230.5,150.11,92.02
2018,10,5,8,0,653.0,65.0,1.5,23.4,279.0,202.3,134.91
2018,10,5,8,15,689.0,69.0,1.4,24.05,327.5,255.68,180.24
2018,10,5,8,30,725.0,73.0,1.3,24.7,376.0,310.53,226.31
2018,10,5,8,45,751.0,75.5,1.2,25.35,421.0,362.85,269.5
2018,10,5,9,0,777.0,78.0,1.1,26.0,466.0,416.55,312.18
2018,10,5,9,15,794.5,81.0,1.1,26.6,507.0,467.68,351.87
2018,10,5,9,30,812.0,84.0,1.1,27.2,548.0,518.76,390.08
2018,10,5,9,45,824.0,86.5,1.15,27.8,583.0,565.65,424.34
2018,10,5,10,0,836.0,89.0,1.2,28.4,618.0,611.21,456.64
2018,10,5,10,15,844.5,91.0,1.2,28.65,646.5,652.6,485.42
2018,10,5,10,30,853.0,93.0,1.2,28.9,675.0,692.12,511.42
2018,10,5,10,45,858.5,94.0,1.15,29.15,696.0,726.36,532.28
2018,10,5,11,0,864.0,95.0,1.1,29.4,717.0,758.13,551.26
2018,10,5,11,15,867.5,96.0,1.1,29.5,731.0,785.72,568.25
2018,10,5,11,30,871.0,97.0,1.1,29.6,745.0,810.44,583.36
2018,10,5,11,45,871.5,97.5,1.1,29.75,750.5,829.15,594.5
2018,10,5,12,0,872.0,98.0,1.1,29.9,756.0,844.67,603.72
2018,10,5,12,15,871.0,98.0,1.05,30.0,754.0,855.1,609.22
2018,10,5,12,30,870.0,98.0,1.0,30.1,752.0,862.18,612.73
2018,10,5,12,45,823.5,115.0,0.95,30.15,727.5,849.42,603.96
2018,10,5,13,0,777.0,132.0,0.9,30.2,703.0,828.92,590.63
2018,10,5,13,15,795.5,121.5,0.85,30.25,694.0,831.99,592.47
2018,10,5,13,30,814.0,111.0,0.8,30.3,685.0,831.53,591.9
2018,10,5,13,45,667.0,154.5,0.7,30.3,613.5,749.58,538.64
2018,10,5,14,0,520.0,198.0,0.6,30.3,542.0,661.49,479.12
2018,10,5,14,15,572.0,173.0,0.55,30.25,534.0,671.7,488.25
2018,10,5,14,30,624.0,148.0,0.5,30.2,526.0,673.75,490.88
2018,10,5,14,45,539.5,157.0,0.4,30.15,469.0,599.01,439.15
2018,10,5,15,0,455.0,166.0,0.3,30.1,412.0,531.79,392.34
2018,10,5,15,15,556.5,131.0,0.35,30.05,406.5,554.06,411.32
2018,10,5,15,30,658.0,96.0,0.4,30.0,401.0,563.26,419.97
2018,10,5,15,45,627.0,92.0,0.45,29.95,357.0,514.05,385.76
2018,10,5,16,0,596.0,88.0,0.5,29.9,313.0,465.44,351.41
2018,10,5,16,15,531.0,83.0,0.55,29.5,262.0,398.06,302.44
2018,10,5,16,30,466.0,78.0,0.6,29.1,211.0,335.05,254.96
2018,10,5,16,45,413.0,67.0,0.65,28.7,167.0,273.58,206.92
2018,10,5,17,0,360.0,56.0,0.7,28.3,123.0,219.62,162.91
2018,10,5,17,15,287.5,43.5,0.75,27.5,86.0,162.22,115.55
2018,10,5,17,30,215.0,31.0,0.8,26.7,49.0,112.46,68.31
2018,10,5,17,45,121.5,18.0,0.8,25.95,26.5,46.76,0.0
2018,10,5,18,0,28.0,5.0,0.8,25.2,4.0,0.0,0.0
2018,10,5,18,15,14.0,2.5,0.8,25.2,2.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.25,21.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,15,39.0,7.0,1.4,19.5,8.0,0.0,0.0
2018,10,6,6,30,78.0,14.0,1.6,19.8,16.0,13.76,0.0
2018,10,6,6,45,194.0,28.5,1.8,20.1,49.5,22.27,10.2
2018,10,6,7,0,310.0,43.0,2.0,20.4,83.0,32.84,22.15
2018,10,6,7,15,309.0,50.5,2.0,20.85,106.0,54.2,30.77
2018,10,6,7,30,308.0,58.0,2.0,21.3,129.0,80.98,48.62
2018,10,6,7,45,169.5,81.5,2.0,21.75,122.0,101.25,70.86
2018,10,6,8,0,31.0,105.0,2.0,22.2,115.0,105.86,80.45
2018,10,6,8,15,19.0,113.0,1.95,22.7,119.5,113.28,86.73
2018,10,6,8,30,7.0,121.0,1.9,23.2,124.0,118.41,90.82
2018,10,6,8,45,26.5,153.5,1.85,23.7,166.5,157.18,121.07
2018,10,6,9,0,46.0,186.0,1.8,24.2,209.0,198.65,153.01
2018,10,6,9,15,36.0,198.0,1.7,24.55,217.0,208.59,160.13
2018,10,6,9,30,26.0,210.0,1.6,24.9,225.0,216.61,165.63
2018,10,6,9,45,32.5,231.0,1.5,25.3,251.0,243.79,185.78
2018,10,6,10,0,39.0,252.0,1.4,25.7,277.0,270.77,205.42
2018,10,6,10,15,92.0,274.0,1.35,26.0,335.5,329.95,249.86
2018,10,6,10,30,145.0,296.0,1.3,26.3,394.0,396.7,298.8
2018,10,6,10,45,388.0,238.5,1.2,26.55,513.5,530.29,398.72
2018,10,6,11,0,631.0,181.0,1.1,26.8,633.0,671.91,499.35
2018,10,6,11,15,491.5,241.5,1.0,27.05,598.0,641.08,472.32
2018,10,6,11,30,352.0,302.0,0.9,27.3,563.0,598.64,438.82
2018,10,6,11,45,329.5,319.0,0.85,27.5,564.5,606.76,443.19
2018,10,6,12,0,307.0,336.0,0.8,27.7,566.0,613.06,445.77
2018,10,6,12,15,367.0,312.0,0.75,27.85,586.5,644.8,468.11
2018,10,6,12,30,427.0,288.0,0.7,28.0,607.0,683.44,494.3
2018,10,6,12,45,367.5,307.5,0.65,28.1,579.5,648.92,469.02
2018,10,6,13,0,308.0,327.0,0.6,28.2,552.0,620.42,448.26
2018,10,6,13,15,373.0,293.5,0.6,28.25,559.5,641.0,464.69
2018,10,6,13,30,438.0,260.0,0.6,28.3,567.0,667.81,484.43
2018,10,6,13,45,574.5,201.0,0.55,28.3,588.0,719.08,521.44
2018,10,6,14,0,711.0,142.0,0.5,28.3,609.0,761.03,549.84
2018,10,6,14,15,734.0,127.0,0.55,28.3,588.0,750.49,544.21
2018,10,6,14,30,757.0,112.0,0.6,28.3,567.0,733.45,535.06
2018,10,6,14,45,742.0,107.5,0.65,28.25,529.5,698.02,513.79
2018,10,6,15,0,727.0,103.0,0.7,28.2,492.0,663.32,492.86
2018,10,6,15,15,701.5,100.0,0.75,28.05,449.5,618.9,464.51
2018,10,6,15,30,676.0,97.0,0.8,27.9,407.0,573.92,434.29
2018,10,6,15,45,640.0,93.5,0.8,27.8,361.0,521.53,397.25
2018,10,6,16,0,604.0,90.0,0.8,27.7,315.0,470.09,359.8
2018,10,6,16,15,558.0,83.0,0.8,27.35,267.0,410.62,315.53
2018,10,6,16,30,512.0,76.0,0.8,27.0,219.0,353.81,271.65
2018,10,6,16,45,445.0,66.5,0.8,26.65,172.5,287.99,219.36
2018,10,6,17,0,378.0,57.0,0.8,26.3,126.0,226.79,169.18
2018,10,6,17,15,280.5,44.0,0.75,25.7,86.0,159.67,113.96
2018,10,6,17,30,183.0,31.0,0.7,25.1,46.0,101.51,58.9
2018,10,6,17,45,96.5,16.5,0.7,24.5,24.0,38.95,0.0
2018,10,6,18,0,10.0,2.0,0.7,23.9,2.0,0.0,0.0
2018,10,6,18,15,5.0,1.0,0.7,23.9,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.9,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.25,20.9,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.2,20.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.15,20.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.1,20.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.15,20.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.2,20.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.25,20.65,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,6,15,31.0,6.5,0.45,20.55,7.5,0.0,0.0
2018,10,7,6,30,62.0,13.0,0.5,20.9,15.0,12.78,0.0
2018,10,7,6,45,161.0,28.5,0.5,21.25,46.0,22.35,9.59
2018,10,7,7,0,260.0,44.0,0.5,21.6,77.0,33.75,22.77
2018,10,7,7,15,277.5,54.0,0.5,22.05,104.0,55.28,32.51
2018,10,7,7,30,295.0,64.0,0.5,22.5,131.0,84.37,51.65
2018,10,7,7,45,148.0,80.0,0.45,22.9,113.5,96.22,67.13
2018,10,7,8,0,1.0,96.0,0.4,23.3,96.0,91.87,69.64
2018,10,7,8,15,3.5,116.0,0.4,23.75,117.0,111.8,85.3
2018,10,7,8,30,6.0,136.0,0.4,24.2,138.0,132.12,100.94
2018,10,7,8,45,7.5,151.0,0.4,24.65,154.0,147.74,112.64
2018,10,7,9,0,9.0,166.0,0.4,25.1,170.0,163.54,124.33
2018,10,7,9,15,16.0,187.5,0.4,25.5,196.0,188.39,142.84
2018,10,7,9,30,23.0,209.0,0.4,25.9,222.0,214.03,161.67
2018,10,7,9,45,32.5,229.0,0.4,26.25,248.5,241.85,181.95
2018,10,7,10,0,42.0,249.0,0.4,26.6,275.0,269.67,201.97
2018,10,7,10,15,50.5,261.0,0.45,26.9,294.0,289.78,216.36
2018,10,7,10,30,59.0,273.0,0.5,27.2,313.0,310.48,231.15
2018,10,7,10,45,74.0,293.0,0.5,27.5,344.5,344.49,255.33
2018,10,7,11,0,89.0,313.0,0.5,27.8,376.0,379.47,279.79
2018,10,7,11,15,161.0,325.5,0.6,28.0,442.5,457.34,336.17
2018,10,7,11,30,233.0,338.0,0.7,28.2,509.0,533.65,390.08
2018,10,7,11,45,482.0,249.0,0.75,28.4,607.5,665.11,484.82
2018,10,7,12,0,731.0,160.0,0.8,28.6,706.0,793.25,571.9
2018,10,7,12,15,749.5,151.5,0.85,28.75,710.0,807.61,579.93
2018,10,7,12,30,768.0,143.0,0.9,28.9,714.0,821.95,589.46
2018,10,7,12,45,789.0,133.5,0.95,29.0,713.0,834.43,598.02
2018,10,7,13,0,810.0,124.0,1.0,29.1,712.0,843.71,604.67
2018,10,7,13,15,767.0,137.0,1.05,29.1,682.5,818.97,589.91
2018,10,7,13,30,724.0,150.0,1.1,29.1,653.0,795.04,575.98
2018,10,7,13,45,625.0,177.5,1.15,29.15,600.5,734.67,537.45
2018,10,7,14,0,526.0,205.0,1.2,29.2,548.0,670.62,493.99
2018,10,7,14,15,569.5,180.0,1.2,29.1,534.5,673.03,498.25
2018,10,7,14,30,613.0,155.0,1.2,29.0,521.0,668.23,497.03
2018,10,7,14,45,608.5,144.5,1.25,28.95,487.5,638.0,477.65
2018,10,7,15,0,604.0,134.0,1.3,28.9,454.0,605.75,456.69
2018,10,7,15,15,635.5,117.0,1.25,28.75,428.0,589.53,446.59
2018,10,7,15,30,667.0,100.0,1.2,28.6,402.0,568.83,432.75
2018,10,7,15,45,591.5,101.5,1.2,28.45,347.5,497.86,381.32
2018,10,7,16,0,516.0,103.0,1.2,28.3,293.0,430.8,331.68
2018,10,7,16,15,481.5,92.0,1.15,27.9,248.5,374.36,289.13
2018,10,7,16,30,447.0,81.0,1.1,27.5,204.0,323.04,248.85
2018,10,7,16,45,404.0,69.5,1.0,27.05,163.0,269.74,205.56
2018,10,7,17,0,361.0,58.0,0.9,26.6,122.0,220.12,163.8
2018,10,7,17,15,264.5,44.0,0.9,26.0,82.5,153.52,108.9
2018,10,7,17,30,168.0,30.0,0.9,25.4,43.0,94.37,50.7
2018,10,7,17,45,88.5,16.0,0.85,24.85,22.5,36.25,0.0
2018,10,7,18,0,9.0,2.0,0.8,24.3,2.0,0.0,0.0
2018,10,7,18,15,4.5,1.0,0.8,24.3,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.85,21.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.75,19.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,15,44.0,6.5,1.25,19.65,7.5,0.0,0.0
2018,10,8,6,30,88.0,13.0,1.5,20.2,15.0,12.78,0.0
2018,10,8,6,45,216.5,26.0,1.75,20.75,48.0,20.94,7.89
2018,10,8,7,0,345.0,39.0,2.0,21.3,81.0,30.3,19.79
2018,10,8,7,15,437.0,46.5,2.1,21.85,126.5,54.78,28.31
2018,10,8,7,30,529.0,54.0,2.2,22.4,172.0,98.0,53.4
2018,10,8,7,45,589.0,58.5,2.25,23.0,221.0,143.87,87.38
2018,10,8,8,0,649.0,63.0,2.3,23.6,270.0,196.13,129.96
2018,10,8,8,15,689.0,66.0,2.4,24.05,318.0,249.02,175.3
2018,10,8,8,30,729.0,69.0,2.5,24.5,366.0,303.84,222.26
2018,10,8,8,45,759.0,70.5,2.6,24.95,411.5,356.57,267.17
2018,10,8,9,0,789.0,72.0,2.7,25.4,457.0,411.05,312.35
2018,10,8,9,15,802.5,75.5,2.7,25.7,496.5,461.04,353.01
2018,10,8,9,30,816.0,79.0,2.7,26.0,536.0,510.76,392.17
2018,10,8,9,45,784.5,96.5,2.7,26.25,559.0,547.87,420.58
2018,10,8,10,0,753.0,114.0,2.7,26.5,582.0,580.51,444.7
2018,10,8,10,15,559.5,189.5,2.75,26.75,546.5,559.72,426.95
2018,10,8,10,30,366.0,265.0,2.8,27.0,511.0,520.84,395.2
2018,10,8,10,45,234.0,262.5,2.8,27.25,421.5,437.25,332.1
2018,10,8,11,0,102.0,260.0,2.8,27.5,332.0,339.87,257.29
2018,10,8,11,15,60.5,245.0,2.8,27.65,288.0,291.27,220.11
2018,10,8,11,30,19.0,230.0,2.8,27.8,244.0,240.52,180.65
2018,10,8,11,45,16.5,228.0,2.8,27.95,240.0,237.12,177.96
2018,10,8,12,0,14.0,226.0,2.8,28.1,236.0,233.56,175.07
2018,10,8,12,15,53.0,264.0,2.8,28.15,303.0,311.84,234.88
2018,10,8,12,30,92.0,302.0,2.8,28.2,370.0,386.55,290.75
2018,10,8,12,45,108.0,301.0,2.8,28.3,379.5,408.71,307.13
2018,10,8,13,0,124.0,300.0,2.8,28.4,389.0,422.91,317.97
2018,10,8,13,15,203.0,294.0,2.8,28.35,436.0,485.11,365.72
2018,10,8,13,30,282.0,288.0,2.8,28.3,483.0,554.46,417.54
2018,10,8,13,45,275.0,260.0,2.8,28.3,444.0,516.2,390.6
2018,10,8,14,0,268.0,232.0,2.8,28.3,405.0,476.73,363.08
2018,10,8,14,15,423.5,183.0,2.8,28.2,440.5,553.29,423.56
2018,10,8,14,30,579.0,134.0,2.8,28.1,476.0,616.28,472.77
2018,10,8,14,45,408.5,115.0,2.8,28.0,348.5,451.62,351.08
2018,10,8,15,0,238.0,96.0,2.8,27.9,221.0,289.05,226.86
2018,10,8,15,15,457.5,93.0,2.7,27.7,307.0,436.15,342.94
2018,10,8,15,30,677.0,90.0,2.6,27.5,393.0,561.34,437.22
2018,10,8,15,45,393.0,81.5,2.5,27.25,253.0,349.74,275.44
2018,10,8,16,0,109.0,73.0,2.4,27.0,113.0,147.05,114.34
2018,10,8,16,15,287.5,67.0,2.2,26.6,150.0,239.16,188.97
2018,10,8,16,30,466.0,61.0,2.0,26.2,187.0,310.52,242.86
2018,10,8,16,45,465.5,53.0,1.8,25.75,156.0,278.54,214.21
2018,10,8,17,0,465.0,45.0,1.6,25.3,125.0,245.7,183.6
2018,10,8,17,15,356.0,35.5,1.5,24.75,84.5,174.17,123.21
2018,10,8,17,30,247.0,26.0,1.4,24.2,44.0,109.71,53.1
2018,10,8,17,45,131.0,14.5,1.35,23.65,23.0,44.17,0.0
2018,10,8,18,0,15.0,3.0,1.3,23.1,2.0,0.0,0.0
2018,10,8,18,15,7.5,1.5,1.3,23.1,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,21.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,20.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.35,18.9,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,9,6,15,5.0,5.0,1.8,19.4,5.0,0.0,0.0
2018,10,9,6,30,10.0,10.0,2.0,19.7,10.0,9.83,0.0
2018,10,9,6,45,35.0,26.5,2.2,20.05,30.0,23.18,8.36
2018,10,9,7,0,60.0,43.0,2.4,20.4,50.0,37.01,25.4
2018,10,9,7,15,89.5,63.0,2.55,20.85,79.5,58.58,40.24
2018,10,9,7,30,119.0,83.0,2.7,21.3,109.0,86.11,60.61
2018,10,9,7,45,211.0,96.5,2.8,21.75,157.0,119.96,84.33
2018,10,9,8,0,303.0,110.0,2.9,22.2,205.0,165.74,118.97
2018,10,9,8,15,344.0,120.0,3.0,22.65,245.0,204.13,150.54
2018,10,9,8,30,385.0,130.0,3.1,23.1,285.0,247.59,186.45
2018,10,9,8,45,232.0,154.5,3.25,23.55,251.0,235.41,180.95
2018,10,9,9,0,79.0,179.0,3.4,24.0,217.0,205.94,159.29
2018,10,9,9,15,53.5,189.0,3.4,24.3,216.0,208.23,160.92
2018,10,9,9,30,28.0,199.0,3.4,24.6,215.0,207.95,160.1
2018,10,9,9,45,44.5,214.0,3.45,24.9,241.0,234.03,180.13
2018,10,9,10,0,61.0,229.0,3.5,25.2,267.0,261.55,201.13
2018,10,9,10,15,52.0,249.5,3.45,25.4,283.0,279.29,213.96
2018,10,9,10,30,43.0,270.0,3.4,25.6,299.0,296.44,226.21
2018,10,9,10,45,41.5,274.0,3.4,25.8,302.5,301.82,229.78
2018,10,9,11,0,40.0,278.0,3.4,26.0,306.0,306.97,233.22
2018,10,9,11,15,86.0,297.5,3.35,26.05,359.5,364.6,277.42
2018,10,9,11,30,132.0,317.0,3.3,26.1,413.0,430.34,326.8
2018,10,9,11,45,115.0,320.0,3.2,26.15,404.0,423.82,320.98
2018,10,9,12,0,98.0,323.0,3.1,26.2,395.0,409.45,309.76
2018,10,9,12,15,116.5,308.5,3.05,26.15,394.0,419.38,317.86
2018,10,9,12,30,135.0,294.0,3.0,26.1,393.0,422.17,320.75
2018,10,9,12,45,157.5,259.0,2.9,26.05,373.0,405.99,310.09
2018,10,9,13,0,180.0,224.0,2.8,26.0,353.0,396.78,304.58
2018,10,9,13,15,197.5,261.0,2.75,25.9,399.0,444.12,339.84
2018,10,9,13,30,215.0,298.0,2.7,25.8,445.0,499.15,379.96
2018,10,9,13,45,297.5,276.0,2.65,25.75,471.5,551.83,420.47
2018,10,9,14,0,380.0,254.0,2.6,25.7,498.0,592.08,451.77
2018,10,9,14,15,319.0,252.5,2.6,25.6,450.0,535.92,410.45
2018,10,9,14,30,258.0,251.0,2.6,25.5,402.0,481.17,370.08
2018,10,9,14,45,231.0,231.5,2.55,25.45,360.0,433.74,335.47
2018,10,9,15,0,204.0,212.0,2.5,25.4,318.0,378.36,294.44
2018,10,9,15,15,175.0,186.5,2.4,25.25,272.0,324.32,253.71
2018,10,9,15,30,146.0,161.0,2.3,25.1,226.0,271.56,213.24
2018,10,9,15,45,185.0,144.5,2.2,24.95,217.0,272.67,215.25
2018,10,9,16,0,224.0,128.0,2.1,24.8,208.0,277.28,219.21
2018,10,9,16,15,186.5,112.0,1.85,24.5,171.5,230.48,181.6
2018,10,9,16,30,149.0,96.0,1.6,24.2,135.0,180.39,140.99
2018,10,9,16,45,113.0,75.0,1.4,23.9,101.0,134.73,103.38
2018,10,9,17,0,77.0,54.0,1.2,23.6,67.0,92.12,67.94
2018,10,9,17,15,62.0,37.5,1.15,23.15,45.5,65.58,44.85
2018,10,9,17,30,47.0,21.0,1.1,22.7,24.0,38.09,12.79
2018,10,9,17,45,27.0,11.0,1.05,22.2,12.5,16.89,0.0
2018,10,9,18,0,7.0,1.0,1.0,21.7,1.0,0.0,0.0
2018,10,9,18,15,3.5,0.5,1.0,21.7,0.5,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.35,19.2,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
