Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,15,6.0,1.5,2.3,13.0,1.5,0.0,0.0
2018,10,20,6,30,12.0,3.0,2.4,13.2,3.0,0.0,0.0
2018,10,20,6,45,6.0,7.5,2.5,13.4,7.5,7.37,0.0
2018,10,20,7,0,0.0,12.0,2.6,13.6,12.0,11.57,3.39
2018,10,20,7,15,3.0,22.0,2.6,13.85,22.5,21.28,12.01
2018,10,20,7,30,6.0,32.0,2.6,14.1,33.0,31.35,20.68
2018,10,20,7,45,6.0,43.0,2.65,14.4,44.5,42.33,30.18
2018,10,20,8,0,6.0,54.0,2.7,14.7,56.0,53.31,39.6
2018,10,20,8,15,3.0,50.5,2.7,14.9,51.5,49.51,36.49
2018,10,20,8,30,0.0,47.0,2.7,15.1,47.0,45.4,33.01
2018,10,20,8,45,0.0,56.5,2.65,15.35,56.5,54.59,40.66
2018,10,20,9,0,0.0,66.0,2.6,15.6,66.0,63.8,48.21
2018,10,20,9,15,0.0,58.5,2.65,15.75,58.5,56.54,41.97
2018,10,20,9,30,0.0,51.0,2.7,15.9,51.0,49.29,35.77
2018,10,20,9,45,0.0,73.5,2.7,16.05,73.5,71.08,53.78
2018,10,20,10,0,0.0,96.0,2.7,16.2,96.0,92.91,71.6
2018,10,20,10,15,0.0,99.5,2.7,16.25,99.5,96.33,74.22
2018,10,20,10,30,0.0,103.0,2.7,16.3,103.0,99.76,76.88
2018,10,20,10,45,0.0,103.5,2.7,16.4,103.5,100.26,77.14
2018,10,20,11,0,0.0,104.0,2.7,16.5,104.0,100.77,77.43
2018,10,20,11,15,0.0,104.5,2.75,16.7,104.5,101.27,77.71
2018,10,20,11,30,0.0,105.0,2.8,16.9,105.0,101.78,78.01
2018,10,20,11,45,0.0,86.5,2.9,17.1,86.5,83.73,63.24
2018,10,20,12,0,0.0,68.0,3.0,17.3,68.0,65.8,48.56
2018,10,20,12,15,0.0,79.5,3.15,17.65,79.5,76.95,57.6
2018,10,20,12,30,0.0,91.0,3.3,18.0,91.0,88.1,66.6
2018,10,20,12,45,35.5,162.0,3.45,18.35,185.5,191.99,151.42
2018,10,20,13,0,71.0,233.0,3.6,18.7,280.0,296.26,234.28
2018,10,20,13,15,174.5,255.5,3.6,18.95,367.0,413.56,327.71
2018,10,20,13,30,278.0,278.0,3.6,19.2,454.0,530.45,418.1
2018,10,20,13,45,263.0,258.0,3.65,19.5,419.0,494.73,390.71
2018,10,20,14,0,248.0,238.0,3.7,19.8,384.0,458.18,363.22
2018,10,20,14,15,225.0,225.0,3.65,19.85,352.0,422.87,336.29
2018,10,20,14,30,202.0,212.0,3.6,19.9,320.0,378.99,302.58
2018,10,20,14,45,332.0,181.0,3.55,19.9,343.0,440.66,353.97
2018,10,20,15,0,462.0,150.0,3.5,19.9,366.0,494.21,397.63
2018,10,20,15,15,468.0,132.5,3.3,19.65,333.0,463.89,374.44
2018,10,20,15,30,474.0,115.0,3.1,19.4,300.0,431.5,349.46
2018,10,20,15,45,500.0,98.0,2.85,19.15,270.5,409.1,331.59
2018,10,20,16,0,526.0,81.0,2.6,18.9,241.0,386.36,312.31
2018,10,20,16,15,429.5,72.0,2.45,18.3,187.5,303.25,244.22
2018,10,20,16,30,333.0,63.0,2.3,17.7,134.0,231.36,183.97
2018,10,20,16,45,325.0,49.0,2.15,17.1,103.0,196.62,152.21
2018,10,20,17,0,317.0,35.0,2.0,16.5,72.0,163.65,119.54
2018,10,20,17,15,226.5,24.0,2.0,16.0,44.0,103.75,44.68
2018,10,20,17,30,136.0,13.0,2.0,15.5,16.0,45.28,0.0
2018,10,20,17,45,68.0,6.5,2.05,15.05,8.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,5.65,9.3,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,5.55,8.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,4.85,6.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,4.2,5.85,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.1,4.05,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.95,3.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.65,3.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,10,21,6,15,30.5,3.5,2.75,3.6,3.0,0.0,0.0
2018,10,21,6,30,61.0,7.0,2.9,3.9,6.0,0.0,0.0
2018,10,21,6,45,235.5,18.0,3.05,4.15,34.5,17.69,0.0
2018,10,21,7,0,410.0,29.0,3.2,4.4,63.0,23.32,12.7
2018,10,21,7,15,518.5,36.5,3.45,4.9,110.0,36.86,19.58
2018,10,21,7,30,627.0,44.0,3.7,5.4,157.0,85.2,44.37
2018,10,21,7,45,688.5,49.5,3.95,5.9,208.5,135.39,81.12
2018,10,21,8,0,750.0,55.0,4.2,6.4,260.0,192.07,129.35
2018,10,21,8,15,790.0,58.0,4.25,6.8,310.5,247.17,180.05
2018,10,21,8,30,830.0,61.0,4.3,7.2,361.0,305.56,234.35
2018,10,21,8,45,857.0,64.0,4.35,7.65,408.5,362.33,287.14
2018,10,21,9,0,884.0,67.0,4.4,8.1,456.0,420.94,340.28
2018,10,21,9,15,903.0,69.0,4.35,8.45,498.5,474.94,388.31
2018,10,21,9,30,922.0,71.0,4.3,8.8,541.0,528.66,434.62
2018,10,21,9,45,936.0,72.0,4.25,9.2,577.5,578.11,476.06
2018,10,21,10,0,950.0,73.0,4.2,9.6,614.0,626.26,515.19
2018,10,21,10,15,957.5,74.0,4.1,9.95,642.5,668.83,548.72
2018,10,21,10,30,965.0,75.0,4.0,10.3,671.0,709.1,579.69
2018,10,21,10,45,970.0,75.5,3.9,10.65,691.5,744.63,604.88
2018,10,21,11,0,975.0,76.0,3.8,11.0,712.0,777.3,627.27
2018,10,21,11,15,978.5,76.5,3.7,11.3,726.0,805.83,646.52
2018,10,21,11,30,982.0,77.0,3.6,11.6,740.0,831.12,663.27
2018,10,21,11,45,983.5,77.5,3.5,11.85,745.5,851.48,676.49
2018,10,21,12,0,985.0,78.0,3.4,12.1,751.0,868.29,687.17
2018,10,21,12,15,984.5,77.5,3.3,12.3,748.0,878.77,693.48
2018,10,21,12,30,984.0,77.0,3.2,12.5,745.0,885.52,697.26
2018,10,21,12,45,981.5,76.5,3.1,12.7,734.0,886.88,697.34
2018,10,21,13,0,979.0,76.0,3.0,12.9,723.0,884.49,694.92
2018,10,21,13,15,974.0,75.5,2.95,13.0,703.5,876.35,689.19
2018,10,21,13,30,969.0,75.0,2.9,13.1,684.0,864.57,681.07
2018,10,21,13,45,960.5,73.5,2.85,13.2,656.5,845.33,667.75
2018,10,21,14,0,952.0,72.0,2.8,13.3,629.0,822.75,652.17
2018,10,21,14,15,940.0,70.5,2.7,13.3,594.5,794.34,632.33
2018,10,21,14,30,928.0,69.0,2.6,13.3,560.0,763.09,610.42
2018,10,21,14,45,909.0,67.0,2.55,13.3,518.0,723.68,582.68
2018,10,21,15,0,890.0,65.0,2.5,13.3,476.0,682.3,553.22
2018,10,21,15,15,866.5,62.5,2.3,13.1,430.5,635.77,518.33
2018,10,21,15,30,843.0,60.0,2.1,12.9,385.0,588.2,480.77
2018,10,21,15,45,809.5,56.5,1.95,12.7,335.5,536.68,439.2
2018,10,21,16,0,776.0,53.0,1.8,12.5,286.0,481.72,393.68
2018,10,21,16,15,723.5,49.0,1.55,11.8,235.5,417.8,339.76
2018,10,21,16,30,671.0,45.0,1.3,11.1,185.0,356.77,286.21
2018,10,21,16,45,583.0,39.0,1.1,10.35,136.5,283.05,221.23
2018,10,21,17,0,495.0,33.0,0.9,9.6,88.0,216.22,159.15
2018,10,21,17,15,314.0,22.5,0.95,9.15,51.0,125.67,44.1
2018,10,21,17,30,133.0,12.0,1.0,8.7,14.0,43.2,0.0
2018,10,21,17,45,66.5,6.0,1.05,8.2,7.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,10,22,6,15,16.5,2.0,0.9,0.7,1.5,0.0,0.0
2018,10,22,6,30,33.0,4.0,1.0,1.2,3.0,0.0,0.0
2018,10,22,6,45,210.5,15.5,1.05,1.75,30.5,15.24,0.0
2018,10,22,7,0,388.0,27.0,1.1,2.3,58.0,21.5,10.91
2018,10,22,7,15,495.0,34.0,1.1,3.0,103.0,35.31,19.44
2018,10,22,7,30,602.0,41.0,1.1,3.7,148.0,79.18,40.69
2018,10,22,7,45,663.0,46.0,1.05,4.45,197.5,127.25,75.44
2018,10,22,8,0,724.0,51.0,1.0,5.2,247.0,181.73,121.15
2018,10,22,8,15,763.0,55.0,1.2,6.3,296.5,235.96,170.05
2018,10,22,8,30,802.0,59.0,1.4,7.4,346.0,293.41,222.14
2018,10,22,8,45,828.0,61.5,1.55,8.45,391.5,347.73,271.28
2018,10,22,9,0,854.0,64.0,1.7,9.5,437.0,403.83,320.54
2018,10,22,9,15,871.5,66.5,1.85,10.1,478.0,456.06,365.89
2018,10,22,9,30,889.0,69.0,2.0,10.7,519.0,507.96,409.6
2018,10,22,9,45,902.0,71.0,2.15,11.3,554.5,556.34,449.31
2018,10,22,10,0,915.0,73.0,2.3,11.9,590.0,603.44,486.92
2018,10,22,10,15,924.5,74.0,2.3,12.3,619.0,645.81,519.66
2018,10,22,10,30,934.0,75.0,2.3,12.7,648.0,686.12,550.0
2018,10,22,10,45,940.0,76.0,2.35,13.1,669.0,721.78,575.38
2018,10,22,11,0,946.0,77.0,2.4,13.5,690.0,754.75,597.97
2018,10,22,11,15,950.0,78.0,2.45,13.8,704.0,783.38,617.55
2018,10,22,11,30,954.0,79.0,2.5,14.1,718.0,808.9,634.88
2018,10,22,11,45,955.5,78.5,2.55,14.35,723.0,827.61,647.52
2018,10,22,12,0,957.0,78.0,2.6,14.6,728.0,842.87,657.84
2018,10,22,12,15,955.5,78.5,2.65,14.8,725.0,853.29,664.99
2018,10,22,12,30,954.0,79.0,2.7,15.0,722.0,860.1,669.77
2018,10,22,12,45,938.0,82.5,2.75,15.2,706.5,854.86,666.21
2018,10,22,13,0,922.0,86.0,2.8,15.4,691.0,846.03,660.35
2018,10,22,13,15,874.5,99.0,2.85,15.45,659.5,818.99,641.99
2018,10,22,13,30,827.0,112.0,2.9,15.5,628.0,794.03,625.24
2018,10,22,13,45,649.5,156.0,2.9,15.55,551.0,697.13,554.82
2018,10,22,14,0,472.0,200.0,2.9,15.6,474.0,595.86,476.59
2018,10,22,14,15,631.5,148.0,2.85,15.55,492.5,653.82,524.88
2018,10,22,14,30,791.0,96.0,2.8,15.5,511.0,695.43,558.02
2018,10,22,14,45,715.5,105.0,2.8,15.45,459.0,635.15,513.17
2018,10,22,15,0,640.0,114.0,2.8,15.4,407.0,573.9,466.17
2018,10,22,15,15,625.5,103.5,2.6,15.1,366.5,532.22,434.29
2018,10,22,15,30,611.0,93.0,2.4,14.8,326.0,489.47,400.68
2018,10,22,15,45,518.5,90.5,2.2,14.55,270.0,410.77,337.08
2018,10,22,16,0,426.0,88.0,2.0,14.3,214.0,335.46,275.09
2018,10,22,16,15,465.5,69.5,1.8,13.55,184.0,317.4,258.83
2018,10,22,16,30,505.0,51.0,1.6,12.8,154.0,292.15,234.53
2018,10,22,16,45,471.0,41.5,1.4,12.1,116.5,243.96,190.07
2018,10,22,17,0,437.0,32.0,1.2,11.4,79.0,198.5,144.43
2018,10,22,17,15,272.0,21.5,1.25,10.85,45.5,110.78,23.92
2018,10,22,17,30,107.0,11.0,1.3,10.3,12.0,35.76,0.0
2018,10,22,17,45,53.5,5.5,1.35,9.75,6.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,10,23,6,15,2.0,0.5,1.0,4.4,0.5,0.0,0.0
2018,10,23,6,30,4.0,1.0,1.0,4.8,1.0,0.0,0.0
2018,10,23,6,45,28.5,13.0,1.0,5.15,15.0,12.78,0.0
2018,10,23,7,0,53.0,25.0,1.0,5.5,29.0,22.2,10.58
2018,10,23,7,15,112.0,43.0,1.2,6.2,60.0,37.24,24.92
2018,10,23,7,30,171.0,61.0,1.4,6.9,91.0,65.58,44.68
2018,10,23,7,45,268.5,73.5,1.55,7.6,137.5,99.69,68.67
2018,10,23,8,0,366.0,86.0,1.7,8.3,184.0,146.03,104.8
2018,10,23,8,15,376.0,102.5,1.7,8.9,220.0,185.85,140.32
2018,10,23,8,30,386.0,119.0,1.7,9.5,256.0,226.43,176.47
2018,10,23,8,45,415.5,131.5,1.7,10.1,296.5,270.51,214.53
2018,10,23,9,0,445.0,144.0,1.7,10.7,337.0,316.96,253.88
2018,10,23,9,15,455.0,157.5,1.7,11.5,371.0,357.92,287.87
2018,10,23,9,30,465.0,171.0,1.7,12.3,405.0,398.94,320.91
2018,10,23,9,45,437.0,192.5,1.75,13.15,424.5,427.61,343.2
2018,10,23,10,0,409.0,214.0,1.8,14.0,444.0,452.99,362.12
2018,10,23,10,15,388.5,232.0,1.8,14.6,459.0,472.91,376.58
2018,10,23,10,30,368.0,250.0,1.8,15.2,474.0,493.46,391.01
2018,10,23,10,45,340.0,266.5,1.75,15.8,479.0,505.1,398.1
2018,10,23,11,0,312.0,283.0,1.7,16.4,484.0,514.15,403.03
2018,10,23,11,15,321.5,287.5,1.75,16.75,498.0,535.75,418.85
2018,10,23,11,30,331.0,292.0,1.8,17.1,512.0,556.69,433.97
2018,10,23,11,45,363.0,285.0,1.85,17.45,528.0,582.02,452.93
2018,10,23,12,0,395.0,278.0,1.9,17.8,544.0,606.92,471.45
2018,10,23,12,15,415.5,270.5,1.95,17.9,549.5,628.23,487.39
2018,10,23,12,30,436.0,263.0,2.0,18.0,555.0,641.8,497.92
2018,10,23,12,45,432.5,259.5,2.1,18.15,545.0,638.58,496.06
2018,10,23,13,0,429.0,256.0,2.2,18.3,535.0,633.54,493.03
2018,10,23,13,15,463.5,235.5,2.25,18.3,529.5,639.0,498.85
2018,10,23,13,30,498.0,215.0,2.3,18.3,524.0,641.84,502.72
2018,10,23,13,45,513.5,200.5,2.35,18.3,507.0,633.44,497.93
2018,10,23,14,0,529.0,186.0,2.4,18.3,490.0,622.46,491.29
2018,10,23,14,15,530.5,173.0,2.4,18.2,463.0,599.99,475.79
2018,10,23,14,30,532.0,160.0,2.4,18.1,436.0,575.39,458.57
2018,10,23,14,45,582.0,135.5,2.4,18.0,416.5,573.24,458.82
2018,10,23,15,0,632.0,111.0,2.4,17.9,397.0,562.87,452.48
2018,10,23,15,15,663.5,95.0,2.25,17.6,368.5,544.5,438.99
2018,10,23,15,30,695.0,79.0,2.1,17.3,340.0,521.58,421.37
2018,10,23,15,45,702.0,69.0,1.95,16.95,303.0,487.33,393.87
2018,10,23,16,0,709.0,59.0,1.8,16.6,266.0,448.18,361.38
2018,10,23,16,15,648.0,54.0,1.65,15.65,216.0,382.26,306.94
2018,10,23,16,30,587.0,49.0,1.5,14.7,166.0,323.34,256.16
2018,10,23,16,45,451.0,42.5,1.4,13.75,117.0,235.84,181.93
2018,10,23,17,0,315.0,36.0,1.3,12.8,68.0,160.37,115.06
2018,10,23,17,15,184.5,22.0,1.3,12.3,38.0,84.78,2.31
2018,10,23,17,30,54.0,8.0,1.3,11.8,8.0,20.3,0.0
2018,10,23,17,45,27.0,4.0,1.3,11.3,4.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,10,24,6,15,12.5,1.5,1.85,4.65,1.0,0.0,0.0
2018,10,24,6,30,25.0,3.0,2.0,5.0,2.0,0.0,0.0
2018,10,24,6,45,182.0,15.0,2.15,5.35,27.0,14.74,0.0
2018,10,24,7,0,339.0,27.0,2.3,5.7,52.0,21.96,9.52
2018,10,24,7,15,455.5,35.5,2.35,6.4,96.5,32.23,18.2
2018,10,24,7,30,572.0,44.0,2.4,7.1,141.0,75.71,38.86
2018,10,24,7,45,639.0,49.0,2.45,7.8,190.5,124.33,73.21
2018,10,24,8,0,706.0,54.0,2.5,8.5,240.0,178.14,117.57
2018,10,24,8,15,749.0,58.0,2.7,9.25,289.5,232.04,165.86
2018,10,24,8,30,792.0,62.0,2.9,10.0,339.0,289.6,218.07
2018,10,24,8,45,821.0,65.0,3.1,10.75,385.5,344.69,268.22
2018,10,24,9,0,850.0,68.0,3.3,11.5,432.0,401.25,318.49
2018,10,24,9,15,871.0,69.5,3.3,11.8,474.0,454.2,364.93
2018,10,24,9,30,892.0,71.0,3.3,12.1,516.0,506.56,409.56
2018,10,24,9,45,908.0,71.5,3.25,12.45,551.5,554.92,449.59
2018,10,24,10,0,924.0,72.0,3.2,12.8,587.0,602.21,487.58
2018,10,24,10,15,934.0,73.5,3.15,13.05,616.5,645.55,521.62
2018,10,24,10,30,944.0,75.0,3.1,13.3,646.0,686.85,553.23
2018,10,24,10,45,950.5,76.0,3.05,13.55,667.5,723.0,579.44
2018,10,24,11,0,957.0,77.0,3.0,13.8,689.0,756.46,602.42
2018,10,24,11,15,961.0,77.5,2.9,14.05,702.5,784.7,621.13
2018,10,24,11,30,965.0,78.0,2.8,14.3,716.0,809.77,637.44
2018,10,24,11,45,967.0,78.0,2.7,14.5,721.5,829.49,649.95
2018,10,24,12,0,969.0,78.0,2.6,14.7,727.0,845.74,660.01
2018,10,24,12,15,968.0,78.0,2.55,14.85,724.0,856.06,666.45
2018,10,24,12,30,967.0,78.0,2.5,15.0,721.0,862.73,670.47
2018,10,24,12,45,963.5,77.5,2.4,15.15,709.5,863.15,669.86
2018,10,24,13,0,960.0,77.0,2.3,15.3,698.0,859.9,666.85
2018,10,24,13,15,952.5,76.0,2.25,15.35,677.0,849.25,659.5
2018,10,24,13,30,945.0,75.0,2.2,15.4,656.0,835.09,649.89
2018,10,24,13,45,936.0,74.0,2.1,15.45,629.0,816.36,636.76
2018,10,24,14,0,927.0,73.0,2.0,15.5,602.0,794.42,621.48
2018,10,24,14,15,915.0,71.5,1.95,15.5,568.5,766.61,602.61
2018,10,24,14,30,903.0,70.0,1.9,15.5,535.0,736.07,581.76
2018,10,24,14,45,885.5,68.0,1.85,15.45,495.0,698.59,555.83
2018,10,24,15,0,868.0,66.0,1.8,15.4,455.0,659.16,528.21
2018,10,24,15,15,843.5,63.5,1.65,15.15,410.0,617.04,496.32
2018,10,24,15,30,819.0,61.0,1.5,14.9,365.0,569.8,459.54
2018,10,24,15,45,783.0,57.0,1.4,14.7,316.0,513.78,415.19
2018,10,24,16,0,747.0,53.0,1.3,14.5,267.0,458.45,369.89
2018,10,24,16,15,690.0,48.0,1.2,13.7,217.0,393.15,315.83
2018,10,24,16,30,633.0,43.0,1.1,12.9,167.0,331.25,262.38
2018,10,24,16,45,539.0,36.5,1.0,12.1,120.5,257.59,198.07
2018,10,24,17,0,445.0,30.0,0.9,11.3,74.0,196.14,138.82
2018,10,24,17,15,275.5,20.0,0.95,10.8,42.0,106.75,0.0
2018,10,24,17,30,106.0,10.0,1.0,10.3,10.0,33.95,0.0
2018,10,24,17,45,53.0,5.0,1.05,9.8,5.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,15,12.0,1.5,1.3,2.85,1.0,0.0,0.0
2018,10,25,6,30,24.0,3.0,1.4,3.1,2.0,0.0,0.0
2018,10,25,6,45,74.0,13.5,1.5,3.35,17.5,13.27,0.0
2018,10,25,7,0,124.0,24.0,1.6,3.6,33.0,18.7,6.47
2018,10,25,7,15,156.0,42.0,1.65,3.95,62.0,36.09,26.44
2018,10,25,7,30,188.0,60.0,1.7,4.3,91.0,64.97,44.09
2018,10,25,7,45,206.5,77.5,1.7,4.6,122.0,95.55,68.64
2018,10,25,8,0,225.0,95.0,1.7,4.9,153.0,128.21,96.69
2018,10,25,8,15,206.5,117.0,1.6,5.3,178.5,158.39,124.66
2018,10,25,8,30,188.0,139.0,1.5,5.7,204.0,186.44,150.32
2018,10,25,8,45,177.0,159.0,1.4,6.15,227.0,212.91,173.66
2018,10,25,9,0,166.0,179.0,1.3,6.6,250.0,238.14,195.22
2018,10,25,9,15,179.0,197.5,1.3,7.2,280.5,271.17,222.37
2018,10,25,9,30,192.0,216.0,1.3,7.8,311.0,305.21,249.79
2018,10,25,9,45,249.5,224.0,1.3,8.35,356.5,355.54,290.09
2018,10,25,10,0,307.0,232.0,1.3,8.9,402.0,408.12,331.54
2018,10,25,10,15,407.0,219.0,1.2,9.25,456.0,472.41,381.9
2018,10,25,10,30,507.0,206.0,1.1,9.6,510.0,539.66,433.31
2018,10,25,10,45,474.5,224.0,1.05,9.95,516.5,554.47,442.54
2018,10,25,11,0,442.0,242.0,1.0,10.3,523.0,565.91,449.42
2018,10,25,11,15,354.0,270.0,1.0,10.55,498.0,539.23,427.38
2018,10,25,11,30,266.0,298.0,1.0,10.8,473.0,512.64,405.31
2018,10,25,11,45,230.5,305.5,0.95,11.0,458.0,493.88,390.22
2018,10,25,12,0,195.0,313.0,0.9,11.2,443.0,479.28,377.99
2018,10,25,12,15,168.5,312.5,0.9,11.3,424.5,461.65,364.24
2018,10,25,12,30,142.0,312.0,0.9,11.4,406.0,442.92,349.63
2018,10,25,12,45,116.0,301.0,0.9,11.5,377.0,412.31,326.12
2018,10,25,13,0,90.0,290.0,0.9,11.6,348.0,372.96,295.9
2018,10,25,13,15,126.0,283.0,0.9,11.65,361.5,403.22,320.67
2018,10,25,13,30,162.0,276.0,0.9,11.7,375.0,424.42,337.96
2018,10,25,13,45,248.0,255.5,0.9,11.7,399.5,476.49,379.98
2018,10,25,14,0,334.0,235.0,0.9,11.7,424.0,516.49,412.22
2018,10,25,14,15,283.5,227.5,0.95,11.75,381.5,465.85,373.49
2018,10,25,14,30,233.0,220.0,1.0,11.8,339.0,407.92,329.4
2018,10,25,14,45,276.0,194.0,1.05,11.8,324.5,411.78,334.62
2018,10,25,15,0,319.0,168.0,1.1,11.8,310.0,403.63,329.91
2018,10,25,15,15,423.5,135.5,1.0,11.6,303.5,431.28,353.2
2018,10,25,15,30,528.0,103.0,0.9,11.4,297.0,444.68,364.16
2018,10,25,15,45,525.5,89.0,0.8,11.2,260.0,407.41,333.57
2018,10,25,16,0,523.0,75.0,0.7,11.0,223.0,368.78,301.19
2018,10,25,16,15,348.5,70.0,0.7,10.65,160.5,256.08,208.61
2018,10,25,16,30,174.0,65.0,0.7,10.3,98.0,155.0,124.19
2018,10,25,16,45,87.0,46.0,0.7,9.9,62.5,87.21,66.57
2018,10,25,17,0,0.0,27.0,0.7,9.5,27.0,26.85,15.61
2018,10,25,17,15,5.0,15.0,0.75,9.2,15.0,16.7,0.0
2018,10,25,17,30,10.0,3.0,0.8,8.9,3.0,5.2,0.0
2018,10,25,17,45,5.0,1.5,0.85,8.55,1.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,26,6,15,2.0,0.5,1.55,6.0,0.5,0.0,0.0
2018,10,26,6,30,4.0,1.0,1.6,6.0,1.0,0.0,0.0
2018,10,26,6,45,4.0,2.5,1.65,6.0,2.5,2.46,0.0
2018,10,26,7,0,4.0,4.0,1.7,6.0,4.0,3.88,0.0
2018,10,26,7,15,2.0,5.5,1.9,6.1,5.5,5.35,0.0
2018,10,26,7,30,0.0,7.0,2.1,6.2,7.0,6.74,0.2
2018,10,26,7,45,0.0,8.5,2.3,6.25,8.5,8.19,1.54
2018,10,26,8,0,0.0,10.0,2.5,6.3,10.0,9.64,2.85
2018,10,26,8,15,0.0,14.0,2.65,6.5,14.0,13.5,6.27
2018,10,26,8,30,0.0,18.0,2.8,6.7,18.0,17.36,9.65
2018,10,26,8,45,0.0,19.5,2.95,6.9,19.5,18.82,10.88
2018,10,26,9,0,0.0,21.0,3.1,7.1,21.0,20.27,12.1
2018,10,26,9,15,0.0,22.5,3.25,7.2,22.5,21.72,13.32
2018,10,26,9,30,0.0,24.0,3.4,7.3,24.0,23.17,14.52
2018,10,26,9,45,0.0,29.0,3.6,7.4,29.0,28.01,18.66
2018,10,26,10,0,0.0,34.0,3.8,7.5,34.0,32.85,22.77
2018,10,26,10,15,0.0,36.0,3.95,7.55,36.0,34.79,24.38
2018,10,26,10,30,0.0,38.0,4.1,7.6,38.0,36.73,25.99
2018,10,26,10,45,0.0,42.0,4.25,7.65,42.0,40.6,29.26
2018,10,26,11,0,0.0,46.0,4.4,7.7,46.0,44.48,32.52
2018,10,26,11,15,0.5,67.0,4.35,7.7,67.5,65.18,50.15
2018,10,26,11,30,1.0,88.0,4.3,7.7,89.0,85.92,67.71
2018,10,26,11,45,0.5,83.5,4.25,7.75,84.0,81.19,63.64
2018,10,26,12,0,0.0,79.0,4.2,7.8,79.0,76.45,59.58
2018,10,26,12,15,0.0,63.5,4.05,7.9,63.5,61.43,46.83
2018,10,26,12,30,0.0,48.0,3.9,8.0,48.0,46.42,34.07
2018,10,26,12,45,0.0,45.0,3.75,8.1,45.0,43.51,31.61
2018,10,26,13,0,0.0,42.0,3.6,8.2,42.0,40.61,29.15
2018,10,26,13,15,0.0,41.0,3.6,8.25,41.0,39.64,28.35
2018,10,26,13,30,0.0,40.0,3.6,8.3,40.0,38.66,27.55
2018,10,26,13,45,0.0,47.0,3.6,8.3,47.0,45.43,33.4
2018,10,26,14,0,0.0,54.0,3.6,8.3,54.0,52.2,39.26
2018,10,26,14,15,1.0,51.0,3.6,8.3,51.5,50.03,37.52
2018,10,26,14,30,2.0,48.0,3.6,8.3,49.0,47.81,35.74
2018,10,26,14,45,3.5,50.5,3.65,8.3,52.0,51.2,38.81
2018,10,26,15,0,5.0,53.0,3.7,8.3,55.0,54.5,41.8
2018,10,26,15,15,5.5,48.0,3.65,8.25,50.0,49.8,37.85
2018,10,26,15,30,6.0,43.0,3.6,8.2,45.0,45.06,33.82
2018,10,26,15,45,4.5,50.5,3.5,8.15,52.0,51.26,39.22
2018,10,26,16,0,3.0,58.0,3.4,8.1,59.0,57.59,44.68
2018,10,26,16,15,1.5,50.5,3.4,8.05,51.0,49.51,37.5
2018,10,26,16,30,0.0,43.0,3.4,8.0,43.0,41.66,30.39
2018,10,26,16,45,3.0,29.5,3.35,7.95,30.0,29.6,19.48
2018,10,26,17,0,6.0,16.0,3.3,7.9,17.0,17.49,7.92
2018,10,26,17,15,4.0,9.0,3.35,7.85,9.5,9.93,0.0
2018,10,26,17,30,2.0,2.0,3.4,7.8,2.0,1.97,0.0
2018,10,26,17,45,1.0,1.0,3.45,7.8,1.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,10,27,6,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,10,27,6,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,10,27,6,45,98.0,13.0,2.15,5.75,19.0,12.78,0.0
2018,10,27,7,0,196.0,26.0,2.3,5.9,38.0,20.57,4.68
2018,10,27,7,15,312.5,37.5,2.4,6.25,78.0,31.0,21.46
2018,10,27,7,30,429.0,49.0,2.5,6.6,118.0,68.23,38.4
2018,10,27,7,45,435.5,56.5,2.6,6.95,147.0,101.8,63.23
2018,10,27,8,0,442.0,64.0,2.7,7.3,176.0,135.86,92.98
2018,10,27,8,15,313.0,79.5,2.75,7.75,166.5,146.46,109.61
2018,10,27,8,30,184.0,95.0,2.8,8.2,157.0,143.13,112.83
2018,10,27,8,45,130.5,122.5,2.85,8.65,169.5,162.02,131.08
2018,10,27,9,0,77.0,150.0,2.9,9.1,182.0,174.59,142.7
2018,10,27,9,15,85.0,167.5,2.95,9.65,206.0,199.41,163.27
2018,10,27,9,30,93.0,185.0,3.0,10.2,230.0,224.96,184.15
2018,10,27,9,45,70.5,204.5,3.0,10.8,240.0,237.32,193.61
2018,10,27,10,0,48.0,224.0,3.0,11.4,250.0,247.84,201.22
2018,10,27,10,15,82.0,241.5,3.05,11.95,289.0,288.42,233.91
2018,10,27,10,30,116.0,259.0,3.1,12.5,328.0,335.34,271.23
2018,10,27,10,45,195.5,258.0,3.1,13.05,378.5,392.2,317.02
2018,10,27,11,0,275.0,257.0,3.1,13.6,429.0,458.18,369.17
2018,10,27,11,15,454.5,214.0,3.15,14.0,505.5,556.73,448.23
2018,10,27,11,30,634.0,171.0,3.2,14.4,582.0,659.05,528.24
2018,10,27,11,45,730.5,143.5,3.25,14.85,620.5,716.27,571.53
2018,10,27,12,0,827.0,116.0,3.3,15.3,659.0,771.18,610.66
2018,10,27,12,15,609.0,182.5,3.4,15.5,581.5,684.15,544.27
2018,10,27,12,30,391.0,249.0,3.5,15.7,504.0,578.14,460.55
2018,10,27,12,45,377.0,239.5,3.55,15.9,482.0,559.5,447.09
2018,10,27,13,0,363.0,230.0,3.6,16.1,460.0,539.25,431.86
2018,10,27,13,15,222.0,242.0,3.65,16.1,381.5,441.35,353.73
2018,10,27,13,30,81.0,254.0,3.7,16.1,303.0,327.71,261.75
2018,10,27,13,45,87.5,236.0,3.7,16.15,286.5,313.14,251.26
2018,10,27,14,0,94.0,218.0,3.7,16.2,270.0,298.02,239.97
2018,10,27,14,15,81.5,201.5,3.55,16.05,245.0,270.04,217.83
2018,10,27,14,30,69.0,185.0,3.4,15.9,220.0,242.26,195.72
2018,10,27,14,45,40.0,153.5,3.3,15.75,173.5,186.66,150.39
2018,10,27,15,0,11.0,122.0,3.2,15.6,127.0,128.0,101.86
2018,10,27,15,15,5.5,88.5,2.95,15.3,91.0,89.78,70.31
2018,10,27,15,30,0.0,55.0,2.7,15.0,55.0,53.14,39.57
2018,10,27,15,45,0.0,36.5,2.5,14.75,36.5,35.24,24.48
2018,10,27,16,0,0.0,18.0,2.3,14.5,18.0,17.36,9.23
2018,10,27,16,15,0.0,14.5,2.2,14.0,14.5,13.98,6.32
2018,10,27,16,30,0.0,11.0,2.1,13.5,11.0,10.6,3.36
2018,10,27,16,45,6.0,8.5,2.05,13.05,9.0,10.46,3.02
2018,10,27,17,0,12.0,6.0,2.0,12.6,7.0,10.13,1.77
2018,10,27,17,15,6.0,3.0,2.05,12.2,3.5,4.55,0.0
2018,10,27,17,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,10,28,6,45,30.0,10.5,2.5,5.25,12.5,10.32,0.0
2018,10,28,7,0,60.0,21.0,2.7,5.5,25.0,17.68,1.47
2018,10,28,7,15,155.0,38.5,2.85,6.05,60.0,31.93,22.13
2018,10,28,7,30,250.0,56.0,3.0,6.6,95.0,62.38,39.61
2018,10,28,7,45,416.0,61.0,3.15,7.2,153.0,102.96,65.05
2018,10,28,8,0,582.0,66.0,3.3,7.8,211.0,160.59,107.78
2018,10,28,8,15,633.0,71.5,3.45,8.55,258.5,210.6,151.72
2018,10,28,8,30,684.0,77.0,3.6,9.3,306.0,265.3,200.72
2018,10,28,8,45,720.5,80.5,3.7,10.05,351.5,317.54,248.01
2018,10,28,9,0,757.0,84.0,3.8,10.8,397.0,372.95,297.09
2018,10,28,9,15,783.5,86.0,3.9,11.4,438.0,423.67,341.59
2018,10,28,9,30,810.0,88.0,4.0,12.0,479.0,475.11,385.5
2018,10,28,9,45,829.5,88.5,4.1,12.6,513.5,521.78,424.54
2018,10,28,10,0,849.0,89.0,4.2,13.2,548.0,567.89,462.17
2018,10,28,10,15,860.0,90.5,4.2,13.6,576.0,609.12,495.06
2018,10,28,10,30,871.0,92.0,4.2,14.0,604.0,648.61,525.81
2018,10,28,10,45,877.5,93.5,4.2,14.4,624.5,683.16,552.1
2018,10,28,11,0,884.0,95.0,4.2,14.8,645.0,712.91,573.78
2018,10,28,11,15,888.5,95.5,4.2,15.05,658.0,739.54,592.46
2018,10,28,11,30,893.0,96.0,4.2,15.3,671.0,763.3,609.04
2018,10,28,11,45,895.5,95.5,4.2,15.55,676.0,781.48,621.5
2018,10,28,12,0,898.0,95.0,4.2,15.8,681.0,796.48,631.71
2018,10,28,12,15,899.0,94.5,4.15,15.95,678.5,807.04,638.82
2018,10,28,12,30,900.0,94.0,4.1,16.1,676.0,814.25,643.63
2018,10,28,12,45,899.5,92.0,4.1,16.3,665.5,815.23,644.15
2018,10,28,13,0,899.0,90.0,4.1,16.5,655.0,812.77,642.36
2018,10,28,13,15,893.5,88.5,4.05,16.55,636.0,803.54,635.95
2018,10,28,13,30,888.0,87.0,4.0,16.6,617.0,790.99,627.3
2018,10,28,13,45,879.0,85.0,4.0,16.7,590.5,772.0,614.12
2018,10,28,14,0,870.0,83.0,4.0,16.8,564.0,750.0,598.81
2018,10,28,14,15,854.0,81.0,4.0,16.7,530.0,724.54,581.38
2018,10,28,14,30,838.0,79.0,4.0,16.6,496.0,692.17,558.67
2018,10,28,14,45,794.5,81.5,4.0,16.55,451.5,644.13,523.62
2018,10,28,15,0,751.0,84.0,4.0,16.5,407.0,595.66,486.19
2018,10,28,15,15,570.5,101.0,3.95,16.2,331.5,482.09,395.78
2018,10,28,15,30,390.0,118.0,3.9,15.9,256.0,373.35,307.29
2018,10,28,15,45,208.5,96.0,3.8,15.6,168.5,226.73,186.42
2018,10,28,16,0,27.0,74.0,3.7,15.3,81.0,90.17,70.93
2018,10,28,16,15,52.5,61.0,3.6,14.8,71.5,92.52,72.81
2018,10,28,16,30,78.0,48.0,3.5,14.3,62.0,86.89,67.04
2018,10,28,16,45,131.0,37.0,3.4,13.75,51.5,96.7,72.42
2018,10,28,17,0,184.0,26.0,3.3,13.2,41.0,101.87,64.84
2018,10,28,17,15,109.0,16.0,3.4,12.95,23.0,44.56,0.0
2018,10,28,17,30,34.0,6.0,3.5,12.7,5.0,0.0,0.0
2018,10,28,17,45,17.0,3.0,3.55,12.4,2.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,29,6,45,142.5,11.5,1.55,6.45,19.5,11.3,0.0
2018,10,29,7,0,285.0,23.0,1.6,6.7,39.0,18.98,0.0
2018,10,29,7,15,418.0,31.5,1.8,7.45,81.5,24.25,15.24
2018,10,29,7,30,551.0,40.0,2.0,8.2,124.0,64.56,31.65
2018,10,29,7,45,621.5,45.5,2.25,9.0,172.5,111.75,63.11
2018,10,29,8,0,692.0,51.0,2.5,9.8,221.0,164.58,105.35
2018,10,29,8,15,736.0,55.5,2.6,10.3,269.5,217.59,152.31
2018,10,29,8,30,780.0,60.0,2.7,10.8,318.0,274.36,203.63
2018,10,29,8,45,809.5,63.0,2.85,11.35,364.0,328.29,252.88
2018,10,29,9,0,839.0,66.0,3.0,11.9,410.0,383.74,302.48
2018,10,29,9,15,862.5,67.0,3.0,12.35,451.0,436.01,348.32
2018,10,29,9,30,886.0,68.0,3.0,12.8,492.0,488.01,392.58
2018,10,29,9,45,903.5,69.0,3.05,13.2,528.0,536.81,433.26
2018,10,29,10,0,921.0,70.0,3.1,13.6,564.0,584.68,472.05
2018,10,29,10,15,930.5,71.5,3.15,13.9,592.5,627.14,505.86
2018,10,29,10,30,940.0,73.0,3.2,14.2,621.0,667.54,537.3
2018,10,29,10,45,945.5,73.0,3.2,14.55,641.0,701.44,562.93
2018,10,29,11,0,951.0,73.0,3.2,14.9,661.0,732.59,584.45
2018,10,29,11,15,955.0,74.0,3.2,15.15,674.5,760.86,603.95
2018,10,29,11,30,959.0,75.0,3.2,15.4,688.0,786.02,621.14
2018,10,29,11,45,960.5,75.0,3.25,15.6,693.0,804.97,634.23
2018,10,29,12,0,962.0,75.0,3.3,15.8,698.0,820.49,644.97
2018,10,29,12,15,961.5,74.5,3.3,15.95,695.0,830.39,651.65
2018,10,29,12,30,961.0,74.0,3.3,16.1,692.0,836.68,655.91
2018,10,29,12,45,957.0,73.0,3.3,16.25,679.5,836.03,655.38
2018,10,29,13,0,953.0,72.0,3.3,16.4,667.0,831.75,652.45
2018,10,29,13,15,947.0,71.0,3.25,16.45,647.5,822.32,645.96
2018,10,29,13,30,941.0,70.0,3.2,16.5,628.0,809.41,637.12
2018,10,29,13,45,932.0,69.5,3.2,16.55,601.5,791.4,625.02
2018,10,29,14,0,923.0,69.0,3.2,16.6,575.0,770.24,610.7
2018,10,29,14,15,909.0,67.5,3.1,16.55,541.0,741.28,590.4
2018,10,29,14,30,895.0,66.0,3.0,16.5,507.0,709.71,568.15
2018,10,29,14,45,875.0,64.0,2.95,16.45,467.0,671.13,540.73
2018,10,29,15,0,855.0,62.0,2.9,16.4,427.0,630.78,511.14
2018,10,29,15,15,828.5,59.5,2.6,16.05,382.5,584.4,474.76
2018,10,29,15,30,802.0,57.0,2.3,15.7,338.0,541.06,439.71
2018,10,29,15,45,762.5,54.0,2.05,15.4,290.5,485.78,394.46
2018,10,29,16,0,723.0,51.0,1.8,15.1,243.0,431.5,348.62
2018,10,29,16,15,661.5,46.0,1.6,14.1,194.5,366.32,293.6
2018,10,29,16,30,600.0,41.0,1.4,13.1,146.0,304.94,239.68
2018,10,29,16,45,493.0,34.0,1.25,12.15,102.0,229.24,173.06
2018,10,29,17,0,386.0,27.0,1.1,11.2,58.0,165.52,102.34
2018,10,29,17,15,209.5,15.5,1.1,10.7,30.5,70.08,0.0
2018,10,29,17,30,33.0,4.0,1.1,10.2,3.0,0.0,0.0
2018,10,29,17,45,16.5,2.0,1.15,9.7,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
