Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,6,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,6,45,119.5,11.0,1.05,3.4,17.5,10.81,0.0
2018,10,30,7,0,239.0,22.0,1.1,3.8,35.0,18.15,0.0
2018,10,30,7,15,368.0,31.5,1.25,4.6,75.0,24.45,15.48
2018,10,30,7,30,497.0,41.0,1.4,5.4,115.0,61.39,31.42
2018,10,30,7,45,569.5,47.5,1.55,6.2,162.0,104.98,60.3
2018,10,30,8,0,642.0,54.0,1.7,7.0,209.0,156.22,101.24
2018,10,30,8,15,688.0,58.5,1.5,7.75,256.0,208.16,146.89
2018,10,30,8,30,734.0,63.0,1.3,8.5,303.0,262.77,195.63
2018,10,30,8,45,764.0,66.5,1.15,9.3,347.5,314.88,242.23
2018,10,30,9,0,794.0,70.0,1.0,10.1,392.0,368.65,288.77
2018,10,30,9,15,803.5,75.0,0.95,11.05,429.0,416.62,329.41
2018,10,30,9,30,813.0,80.0,0.9,12.0,466.0,463.73,367.67
2018,10,30,9,45,838.5,80.0,0.9,13.0,503.0,512.76,406.08
2018,10,30,10,0,864.0,80.0,0.9,14.0,540.0,560.89,442.42
2018,10,30,10,15,875.0,81.5,0.9,14.4,568.0,602.08,473.41
2018,10,30,10,30,886.0,83.0,0.9,14.8,596.0,641.48,502.26
2018,10,30,10,45,892.5,83.5,0.9,15.2,616.0,674.87,526.1
2018,10,30,11,0,899.0,84.0,0.9,15.6,636.0,705.76,546.95
2018,10,30,11,15,903.0,85.0,1.0,15.8,649.0,732.75,565.86
2018,10,30,11,30,907.0,86.0,1.1,16.0,662.0,756.81,582.77
2018,10,30,11,45,909.5,85.5,1.2,16.2,667.0,775.08,595.73
2018,10,30,12,0,912.0,85.0,1.3,16.4,672.0,790.12,606.59
2018,10,30,12,15,914.0,83.5,1.4,16.55,669.5,800.37,614.38
2018,10,30,12,30,916.0,82.0,1.5,16.7,667.0,807.21,619.97
2018,10,30,12,45,916.0,80.0,1.6,16.8,656.5,808.5,621.96
2018,10,30,13,0,916.0,78.0,1.7,16.9,646.0,806.29,621.69
2018,10,30,13,15,910.5,77.0,1.7,16.95,627.0,797.48,616.07
2018,10,30,13,30,905.0,76.0,1.7,17.0,608.0,785.31,608.28
2018,10,30,13,45,896.5,74.5,1.75,17.05,582.0,767.05,596.77
2018,10,30,14,0,888.0,73.0,1.8,17.1,556.0,745.73,583.13
2018,10,30,14,15,875.0,71.0,1.8,17.05,523.0,717.67,564.43
2018,10,30,14,30,862.0,69.0,1.8,17.0,490.0,687.09,543.81
2018,10,30,14,45,844.0,66.5,1.75,16.9,451.5,650.24,518.14
2018,10,30,15,0,826.0,64.0,1.7,16.8,413.0,615.71,492.88
2018,10,30,15,15,798.5,61.0,1.6,16.55,369.0,569.03,457.27
2018,10,30,15,30,771.0,58.0,1.5,16.3,325.0,521.76,420.29
2018,10,30,15,45,662.0,61.5,1.35,16.1,267.5,440.32,355.14
2018,10,30,16,0,553.0,65.0,1.2,15.9,210.0,363.7,292.48
2018,10,30,16,15,457.0,50.5,1.15,15.05,154.0,279.69,223.67
2018,10,30,16,30,361.0,36.0,1.1,14.2,98.0,202.89,158.99
2018,10,30,16,45,341.0,31.5,1.05,13.35,74.5,174.18,130.56
2018,10,30,17,0,321.0,27.0,1.0,12.5,51.0,143.2,83.36
2018,10,30,17,15,174.5,15.5,1.05,12.05,27.0,60.44,0.0
2018,10,30,17,30,28.0,4.0,1.1,11.6,3.0,0.0,0.0
2018,10,30,17,45,14.0,2.0,1.15,11.15,1.5,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,31,6,45,74.5,10.5,1.65,6.35,14.5,10.32,0.0
2018,10,31,7,0,149.0,21.0,1.8,6.7,29.0,16.63,0.0
2018,10,31,7,15,271.5,34.0,1.95,7.3,67.0,27.18,17.38
2018,10,31,7,30,394.0,47.0,2.1,7.9,105.0,60.83,34.13
2018,10,31,7,45,469.0,56.0,2.25,8.55,149.5,101.0,60.8
2018,10,31,8,0,544.0,65.0,2.4,9.2,194.0,149.27,98.77
2018,10,31,8,15,593.5,71.5,2.45,9.85,240.0,197.32,140.41
2018,10,31,8,30,643.0,78.0,2.5,10.5,286.0,249.94,187.02
2018,10,31,8,45,676.5,83.0,2.55,11.15,329.5,300.15,232.1
2018,10,31,9,0,710.0,88.0,2.6,11.8,373.0,352.55,278.24
2018,10,31,9,15,747.5,87.5,2.75,12.6,414.5,402.96,321.76
2018,10,31,9,30,785.0,87.0,2.9,13.4,456.0,455.49,365.9
2018,10,31,9,45,818.5,83.5,3.1,14.15,493.0,503.73,405.87
2018,10,31,10,0,852.0,80.0,3.3,14.9,530.0,552.5,445.29
2018,10,31,10,15,863.0,81.5,3.4,15.5,558.0,592.34,476.8
2018,10,31,10,30,874.0,83.0,3.5,16.1,586.0,631.24,506.83
2018,10,31,10,45,881.0,84.5,3.6,16.75,606.5,665.57,532.63
2018,10,31,11,0,888.0,86.0,3.7,17.4,627.0,697.48,555.68
2018,10,31,11,15,891.0,86.5,3.8,17.8,639.0,722.92,573.34
2018,10,31,11,30,894.0,87.0,3.9,18.2,651.0,745.42,588.87
2018,10,31,11,45,894.0,88.0,3.95,18.65,655.5,763.19,600.66
2018,10,31,12,0,894.0,89.0,4.0,19.1,660.0,777.73,610.19
2018,10,31,12,15,865.0,98.5,4.05,19.35,649.0,779.87,611.3
2018,10,31,12,30,836.0,108.0,4.1,19.6,638.0,774.78,607.4
2018,10,31,12,45,844.5,102.5,4.15,19.8,630.0,778.92,610.49
2018,10,31,13,0,853.0,97.0,4.2,20.0,622.0,779.77,611.28
2018,10,31,13,15,822.5,102.5,4.2,20.1,596.5,759.43,596.85
2018,10,31,13,30,792.0,108.0,4.2,20.2,571.0,736.3,580.56
2018,10,31,13,45,662.0,140.0,4.2,20.25,515.0,668.25,530.34
2018,10,31,14,0,532.0,172.0,4.2,20.3,459.0,594.54,473.3
2018,10,31,14,15,483.0,172.0,4.1,20.25,420.5,550.18,439.63
2018,10,31,14,30,434.0,172.0,4.0,20.2,382.0,506.09,405.63
2018,10,31,14,45,413.5,160.5,3.9,20.15,347.5,469.09,377.39
2018,10,31,15,0,393.0,149.0,3.8,20.1,313.0,431.74,348.43
2018,10,31,15,15,295.0,142.5,3.6,19.8,258.0,345.07,279.35
2018,10,31,15,30,197.0,136.0,3.4,19.5,203.0,265.62,214.87
2018,10,31,15,45,158.5,116.5,3.2,19.2,165.5,216.66,174.83
2018,10,31,16,0,120.0,97.0,3.0,18.9,128.0,170.24,136.18
2018,10,31,16,15,102.0,78.0,2.85,18.3,100.5,136.49,107.62
2018,10,31,16,30,84.0,59.0,2.7,17.7,73.0,103.91,79.55
2018,10,31,16,45,65.0,42.0,2.5,17.05,50.5,74.97,53.97
2018,10,31,17,0,46.0,25.0,2.3,16.4,28.0,45.38,21.66
2018,10,31,17,15,30.0,13.5,2.35,16.1,15.0,20.96,0.0
2018,10,31,17,30,14.0,2.0,2.4,15.8,2.0,0.0,0.0
2018,10,31,17,45,7.0,1.0,2.4,15.55,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,1,6,45,92.5,9.5,1.7,11.35,14.0,9.34,0.0
2018,11,1,7,0,185.0,19.0,1.8,11.8,28.0,15.45,0.0
2018,11,1,7,15,322.5,28.5,2.0,12.45,66.0,21.95,12.41
2018,11,1,7,30,460.0,38.0,2.2,13.1,104.0,54.44,26.46
2018,11,1,7,45,270.5,27.5,2.4,13.75,70.0,52.33,27.2
2018,11,1,8,0,81.0,17.0,2.6,14.4,36.0,28.73,15.36
2018,11,1,8,15,40.5,17.0,2.8,15.05,26.5,25.1,14.27
2018,11,1,8,30,0.0,17.0,3.0,15.7,17.0,16.4,8.35
2018,11,1,8,45,0.0,26.5,3.25,16.35,26.5,25.57,16.09
2018,11,1,9,0,0.0,36.0,3.5,17.0,36.0,34.76,23.73
2018,11,1,9,15,0.0,32.5,3.75,17.55,32.5,31.38,20.76
2018,11,1,9,30,0.0,29.0,4.0,18.1,29.0,28.0,17.82
2018,11,1,9,45,31.5,107.0,4.25,18.65,123.5,120.55,94.39
2018,11,1,10,0,63.0,185.0,4.5,19.2,218.0,216.66,171.95
2018,11,1,10,15,47.0,184.5,4.65,19.55,210.0,209.77,165.78
2018,11,1,10,30,31.0,184.0,4.8,19.9,202.0,201.55,158.61
2018,11,1,10,45,20.5,182.5,4.95,20.3,194.5,191.6,150.1
2018,11,1,11,0,10.0,181.0,5.1,20.7,187.0,183.76,143.26
2018,11,1,11,15,38.0,221.0,5.1,20.9,244.5,248.6,195.08
2018,11,1,11,30,66.0,261.0,5.1,21.1,302.0,312.15,245.08
2018,11,1,11,45,55.5,259.5,5.1,21.3,294.5,304.88,238.78
2018,11,1,12,0,45.0,258.0,5.1,21.5,287.0,297.08,232.23
2018,11,1,12,15,28.0,231.0,5.05,21.6,249.0,256.67,200.22
2018,11,1,12,30,11.0,204.0,5.0,21.7,211.0,210.1,163.21
2018,11,1,12,45,9.5,195.5,4.95,21.8,201.5,200.59,155.75
2018,11,1,13,0,8.0,187.0,4.9,21.9,192.0,191.03,148.22
2018,11,1,13,15,18.5,201.5,4.75,21.85,212.5,214.53,167.3
2018,11,1,13,30,29.0,216.0,4.6,21.8,233.0,245.64,192.24
2018,11,1,13,45,26.5,202.5,4.45,21.8,217.5,229.66,179.78
2018,11,1,14,0,24.0,189.0,4.3,21.8,202.0,206.77,161.92
2018,11,1,14,15,51.0,189.5,4.2,21.65,214.5,234.33,184.97
2018,11,1,14,30,78.0,190.0,4.1,21.5,227.0,254.1,201.71
2018,11,1,14,45,84.0,171.0,4.0,21.35,208.0,236.14,188.05
2018,11,1,15,0,90.0,152.0,3.9,21.2,189.0,224.89,179.62
2018,11,1,15,15,75.0,119.5,3.8,20.95,148.0,176.71,140.98
2018,11,1,15,30,60.0,87.0,3.7,20.7,107.0,129.23,102.33
2018,11,1,15,45,77.5,93.0,3.6,20.45,115.0,144.84,115.22
2018,11,1,16,0,95.0,99.0,3.5,20.2,123.0,160.53,127.56
2018,11,1,16,15,67.5,78.5,3.4,20.0,94.0,121.84,94.91
2018,11,1,16,30,40.0,58.0,3.3,19.8,65.0,80.0,59.65
2018,11,1,16,45,30.0,41.0,3.25,19.55,45.0,56.75,39.21
2018,11,1,17,0,20.0,24.0,3.2,19.3,25.0,32.55,12.27
2018,11,1,17,15,16.0,13.0,3.2,19.2,13.5,16.84,0.0
2018,11,1,17,30,12.0,2.0,3.2,19.1,2.0,0.0,0.0
2018,11,1,17,45,6.0,1.0,3.2,19.0,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.55,18.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,3.55,18.85,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,3.75,18.75,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,4.0,18.7,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,4.15,18.45,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,4.2,18.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,4.15,17.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,4.05,17.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,3.75,17.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,3.45,17.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,2,6,45,0.0,4.0,2.9,17.2,4.0,3.93,0.0
2018,11,2,7,0,0.0,8.0,2.9,17.2,8.0,7.71,0.0
2018,11,2,7,15,0.0,16.5,2.9,17.3,16.5,15.92,7.03
2018,11,2,7,30,0.0,25.0,2.9,17.4,25.0,24.13,14.2
2018,11,2,7,45,0.0,34.5,2.9,17.5,34.5,33.31,22.22
2018,11,2,8,0,0.0,44.0,2.9,17.6,44.0,42.5,30.16
2018,11,2,8,15,0.5,65.0,2.9,17.75,65.0,62.78,47.25
2018,11,2,8,30,1.0,86.0,2.9,17.9,86.0,83.08,64.16
2018,11,2,8,45,0.5,85.0,2.85,18.0,85.0,82.22,63.34
2018,11,2,9,0,0.0,84.0,2.8,18.1,84.0,81.19,62.33
2018,11,2,9,15,0.0,93.5,2.75,18.2,93.5,90.42,69.78
2018,11,2,9,30,0.0,103.0,2.7,18.3,103.0,99.69,77.19
2018,11,2,9,45,2.5,129.5,2.65,18.4,131.0,126.82,99.13
2018,11,2,10,0,5.0,156.0,2.6,18.5,159.0,154.37,121.16
2018,11,2,10,15,5.0,160.5,2.7,18.55,163.5,159.13,124.72
2018,11,2,10,30,5.0,165.0,2.8,18.6,168.0,163.89,128.33
2018,11,2,10,45,9.5,187.0,2.85,18.65,192.5,188.98,148.28
2018,11,2,11,0,14.0,209.0,2.9,18.7,217.0,214.53,168.42
2018,11,2,11,15,22.5,221.5,3.0,18.75,235.0,233.68,183.6
2018,11,2,11,30,31.0,234.0,3.1,18.8,253.0,258.58,203.25
2018,11,2,11,45,17.0,188.0,3.25,18.85,198.5,197.13,154.41
2018,11,2,12,0,3.0,142.0,3.4,18.9,144.0,140.8,109.14
2018,11,2,12,15,1.5,123.5,3.5,19.0,124.5,121.32,93.48
2018,11,2,12,30,0.0,105.0,3.6,19.1,105.0,101.86,77.72
2018,11,2,12,45,0.0,89.5,3.7,19.2,89.5,86.61,65.39
2018,11,2,13,0,0.0,74.0,3.8,19.3,74.0,71.59,53.19
2018,11,2,13,15,0.0,65.5,3.85,19.35,65.5,63.35,46.52
2018,11,2,13,30,0.0,57.0,3.9,19.4,57.0,55.11,39.82
2018,11,2,13,45,0.0,47.0,3.9,19.45,47.0,45.43,31.92
2018,11,2,14,0,0.0,37.0,3.9,19.5,37.0,35.75,23.99
2018,11,2,14,15,0.0,39.0,3.8,19.45,39.0,37.68,25.66
2018,11,2,14,30,0.0,41.0,3.7,19.4,41.0,39.61,27.33
2018,11,2,14,45,0.0,36.5,3.6,19.35,36.5,35.25,23.79
2018,11,2,15,0,0.0,32.0,3.5,19.3,32.0,30.89,20.23
2018,11,2,15,15,0.0,31.0,3.25,19.2,31.0,29.92,19.49
2018,11,2,15,30,0.0,30.0,3.0,19.1,30.0,28.95,18.72
2018,11,2,15,45,0.0,23.5,2.75,18.95,23.5,22.67,13.47
2018,11,2,16,0,0.0,17.0,2.5,18.8,17.0,16.39,8.17
2018,11,2,16,15,0.0,14.5,2.3,18.55,14.5,13.98,6.08
2018,11,2,16,30,0.0,12.0,2.1,18.3,12.0,11.57,3.94
2018,11,2,16,45,7.0,9.0,1.9,18.05,9.5,11.19,3.23
2018,11,2,17,0,14.0,6.0,1.7,17.8,7.0,12.23,0.25
2018,11,2,17,15,14.0,4.5,1.65,17.55,4.5,7.94,0.0
2018,11,2,17,30,14.0,3.0,1.6,17.3,2.0,0.0,0.0
2018,11,2,17,45,7.0,1.5,1.6,17.1,1.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,3,6,45,103.5,9.5,1.9,5.1,14.0,9.34,0.0
2018,11,3,7,0,207.0,19.0,1.9,5.2,28.0,18.68,0.0
2018,11,3,7,15,359.0,29.5,2.05,5.8,68.5,23.4,13.45
2018,11,3,7,30,511.0,40.0,2.2,6.4,109.0,56.52,28.36
2018,11,3,7,45,591.5,45.5,2.4,6.95,156.5,99.82,55.15
2018,11,3,8,0,672.0,51.0,2.6,7.5,204.0,152.92,96.53
2018,11,3,8,15,721.5,55.5,2.65,8.0,252.5,205.13,142.35
2018,11,3,8,30,771.0,60.0,2.7,8.5,301.0,261.69,193.49
2018,11,3,8,45,804.0,63.5,2.8,9.05,347.0,316.05,243.44
2018,11,3,9,0,837.0,67.0,2.9,9.6,393.0,372.29,294.17
2018,11,3,9,15,859.0,69.0,2.95,10.0,434.0,424.02,340.36
2018,11,3,9,30,881.0,71.0,3.0,10.4,475.0,475.72,385.23
2018,11,3,9,45,894.5,72.5,3.0,10.85,509.0,522.31,424.65
2018,11,3,10,0,908.0,74.0,3.0,11.3,543.0,567.68,461.9
2018,11,3,10,15,919.0,75.5,3.05,11.65,571.5,610.13,496.17
2018,11,3,10,30,930.0,77.0,3.1,12.0,600.0,650.68,528.13
2018,11,3,10,45,938.0,77.5,3.15,12.35,621.5,686.1,555.54
2018,11,3,11,0,946.0,78.0,3.2,12.7,643.0,718.99,580.07
2018,11,3,11,15,951.0,78.0,3.15,12.95,656.0,746.52,599.05
2018,11,3,11,30,956.0,78.0,3.1,13.2,669.0,771.01,615.73
2018,11,3,11,45,958.5,78.0,3.05,13.5,674.5,790.48,628.6
2018,11,3,12,0,961.0,78.0,3.0,13.8,680.0,806.59,639.06
2018,11,3,12,15,960.5,78.0,2.85,14.0,677.0,816.96,645.07
2018,11,3,12,30,960.0,78.0,2.7,14.2,674.0,823.76,648.6
2018,11,3,12,45,954.5,77.0,2.55,14.4,661.0,822.01,646.09
2018,11,3,13,0,949.0,76.0,2.4,14.6,648.0,816.65,641.18
2018,11,3,13,15,943.0,75.0,2.25,14.65,628.5,807.38,633.97
2018,11,3,13,30,937.0,74.0,2.1,14.7,609.0,794.67,624.43
2018,11,3,13,45,926.5,72.5,2.0,14.8,581.5,774.69,610.11
2018,11,3,14,0,916.0,71.0,1.9,14.9,554.0,751.63,593.69
2018,11,3,14,15,901.5,69.0,1.75,14.9,520.0,722.24,572.53
2018,11,3,14,30,887.0,67.0,1.6,14.9,486.0,690.3,549.5
2018,11,3,14,45,867.0,65.0,1.5,14.85,446.5,652.44,522.47
2018,11,3,15,0,847.0,63.0,1.4,14.8,407.0,616.9,495.2
2018,11,3,15,15,818.0,60.0,1.25,14.6,362.5,569.14,458.04
2018,11,3,15,30,789.0,57.0,1.1,14.4,318.0,520.85,419.55
2018,11,3,15,45,747.0,53.0,0.95,14.25,270.5,464.41,373.52
2018,11,3,16,0,705.0,49.0,0.8,14.1,223.0,409.21,326.99
2018,11,3,16,15,638.5,44.0,0.75,13.65,176.0,343.77,271.7
2018,11,3,16,30,572.0,39.0,0.7,13.2,129.0,282.5,217.85
2018,11,3,16,45,443.0,31.0,0.65,12.8,86.0,205.41,149.58
2018,11,3,17,0,314.0,23.0,0.6,12.4,43.0,130.12,44.99
2018,11,3,17,15,157.0,11.5,0.65,12.05,21.5,50.41,0.0
2018,11,3,17,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,11,4,6,45,112.0,9.0,2.1,2.9,13.5,0.0,0.0
2018,11,4,7,0,224.0,18.0,2.2,3.1,27.0,17.69,0.0
2018,11,4,7,15,374.5,27.0,2.3,3.7,66.0,21.13,11.35
2018,11,4,7,30,525.0,36.0,2.4,4.3,105.0,53.89,26.46
2018,11,4,7,45,601.5,42.0,2.55,4.9,152.0,97.45,53.26
2018,11,4,8,0,678.0,48.0,2.7,5.5,199.0,149.17,93.66
2018,11,4,8,15,725.5,51.5,2.7,6.3,246.5,200.11,138.58
2018,11,4,8,30,773.0,55.0,2.7,7.1,294.0,255.16,188.65
2018,11,4,8,45,804.0,58.5,2.75,7.95,339.0,308.81,238.11
2018,11,4,9,0,835.0,62.0,2.8,8.8,384.0,364.13,288.06
2018,11,4,9,15,855.5,63.5,2.9,9.6,423.5,414.64,333.12
2018,11,4,9,30,876.0,65.0,3.0,10.4,463.0,464.67,376.44
2018,11,4,9,45,890.0,67.0,3.1,11.2,497.5,511.67,416.02
2018,11,4,10,0,904.0,69.0,3.2,12.0,532.0,557.51,453.46
2018,11,4,10,15,914.5,70.0,3.15,12.55,560.0,598.88,486.35
2018,11,4,10,30,925.0,71.0,3.1,13.1,588.0,638.31,516.81
2018,11,4,10,45,931.5,72.5,3.0,13.65,609.0,673.58,543.06
2018,11,4,11,0,938.0,74.0,2.9,14.2,630.0,706.25,566.27
2018,11,4,11,15,941.5,74.5,2.85,14.5,642.5,733.01,584.44
2018,11,4,11,30,945.0,75.0,2.8,14.8,655.0,756.71,600.29
2018,11,4,11,45,944.0,75.5,2.75,15.15,659.0,773.93,611.31
2018,11,4,12,0,943.0,76.0,2.7,15.5,663.0,787.73,619.94
2018,11,4,12,15,860.5,98.5,2.7,15.75,632.0,764.65,602.6
2018,11,4,12,30,778.0,121.0,2.7,16.0,601.0,733.23,579.57
2018,11,4,12,45,622.0,158.0,2.7,16.2,537.5,660.44,524.79
2018,11,4,13,0,466.0,195.0,2.7,16.4,474.0,578.87,461.28
2018,11,4,13,15,366.5,198.0,2.7,16.55,413.0,505.95,404.98
2018,11,4,13,30,267.0,201.0,2.7,16.7,352.0,424.03,340.74
2018,11,4,13,45,457.5,160.5,2.7,16.8,405.5,526.81,424.63
2018,11,4,14,0,648.0,120.0,2.7,16.9,459.0,617.5,496.38
2018,11,4,14,15,436.5,135.0,2.7,16.9,357.0,469.44,380.31
2018,11,4,14,30,225.0,150.0,2.7,16.9,255.0,324.2,263.61
2018,11,4,14,45,218.5,141.5,2.65,16.85,236.5,305.58,249.44
2018,11,4,15,0,212.0,133.0,2.6,16.8,218.0,286.63,234.3
2018,11,4,15,15,224.0,124.5,2.45,16.55,205.5,278.48,227.98
2018,11,4,15,30,236.0,116.0,2.3,16.3,193.0,268.99,220.12
2018,11,4,15,45,163.0,99.0,2.15,16.05,148.5,203.49,165.55
2018,11,4,16,0,90.0,82.0,2.0,15.8,104.0,136.72,109.49
2018,11,4,16,15,204.5,64.5,1.85,15.2,100.0,169.95,135.69
2018,11,4,16,30,319.0,47.0,1.7,14.6,96.0,192.97,149.98
2018,11,4,16,45,159.5,30.0,1.55,14.0,54.5,103.56,74.31
2018,11,4,17,0,0.0,13.0,1.4,13.4,13.0,12.54,0.0
2018,11,4,17,15,0.0,6.5,1.45,13.25,6.5,6.39,0.0
2018,11,4,17,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,5,6,45,5.5,4.0,2.05,10.6,4.0,0.0,0.0
2018,11,5,7,0,11.0,8.0,2.0,10.6,8.0,7.86,0.0
2018,11,5,7,15,5.5,16.5,2.05,10.8,16.5,16.05,6.59
2018,11,5,7,30,0.0,25.0,2.1,11.0,25.0,24.13,14.53
2018,11,5,7,45,0.0,35.5,2.1,11.25,35.5,34.28,23.61
2018,11,5,8,0,0.0,46.0,2.1,11.5,46.0,44.44,32.58
2018,11,5,8,15,0.0,55.5,2.1,11.9,55.5,53.63,40.56
2018,11,5,8,30,0.0,65.0,2.1,12.3,65.0,62.79,48.36
2018,11,5,8,45,0.0,74.0,2.05,12.7,74.0,71.5,55.63
2018,11,5,9,0,0.0,83.0,2.0,13.1,83.0,80.22,62.81
2018,11,5,9,15,0.0,98.5,1.9,13.5,98.5,95.27,75.19
2018,11,5,9,30,0.0,114.0,1.8,13.9,114.0,110.4,87.47
2018,11,5,9,45,3.5,135.5,1.75,14.3,137.5,133.2,105.95
2018,11,5,10,0,7.0,157.0,1.7,14.7,161.0,156.44,124.56
2018,11,5,10,15,6.0,161.0,1.55,15.15,164.5,160.23,127.08
2018,11,5,10,30,5.0,165.0,1.4,15.6,168.0,163.93,129.56
2018,11,5,10,45,6.5,176.0,1.3,16.05,180.0,176.13,138.92
2018,11,5,11,0,8.0,187.0,1.2,16.5,192.0,188.47,148.3
2018,11,5,11,15,4.5,163.5,1.05,16.75,166.5,162.89,127.46
2018,11,5,11,30,1.0,140.0,0.9,17.0,141.0,137.17,106.61
2018,11,5,11,45,0.5,115.0,0.75,17.25,115.5,112.06,86.3
2018,11,5,12,0,0.0,90.0,0.6,17.5,90.0,87.1,66.03
2018,11,5,12,15,1.5,127.5,0.6,17.65,128.5,125.33,96.95
2018,11,5,12,30,3.0,165.0,0.6,17.8,167.0,164.31,127.85
2018,11,5,12,45,4.0,165.5,0.55,17.95,168.0,165.8,128.84
2018,11,5,13,0,5.0,166.0,0.5,18.1,169.0,167.32,130.04
2018,11,5,13,15,3.0,150.5,0.65,18.2,152.5,150.19,116.64
2018,11,5,13,30,1.0,135.0,0.8,18.3,136.0,133.09,103.18
2018,11,5,13,45,2.0,135.5,0.9,18.4,137.0,134.56,104.62
2018,11,5,14,0,3.0,136.0,1.0,18.5,138.0,136.09,106.07
2018,11,5,14,15,4.5,133.5,1.1,18.45,136.0,134.91,105.43
2018,11,5,14,30,6.0,131.0,1.2,18.4,134.0,133.75,104.83
2018,11,5,14,45,7.0,121.0,1.25,18.35,124.0,124.37,97.51
2018,11,5,15,0,8.0,111.0,1.3,18.3,114.0,114.93,90.09
2018,11,5,15,15,7.5,101.0,1.25,18.15,103.5,104.57,81.79
2018,11,5,15,30,7.0,91.0,1.2,18.0,93.0,94.26,73.42
2018,11,5,15,45,22.0,75.5,1.15,17.85,81.0,89.33,69.56
2018,11,5,16,0,37.0,60.0,1.1,17.7,69.0,79.24,61.04
2018,11,5,16,15,36.5,45.0,0.95,17.25,52.0,61.55,45.83
2018,11,5,16,30,36.0,30.0,0.8,16.8,35.0,47.69,33.54
2018,11,5,16,45,24.0,20.0,0.7,16.35,23.0,31.16,18.68
2018,11,5,17,0,12.0,10.0,0.6,15.9,11.0,14.5,0.0
2018,11,5,17,15,6.0,5.0,0.6,15.7,5.5,6.38,0.0
2018,11,5,17,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,11,6,6,45,0.0,1.5,3.0,15.8,1.5,0.0,0.0
2018,11,6,7,0,0.0,3.0,3.1,15.9,3.0,2.95,0.0
2018,11,6,7,15,0.0,7.0,3.2,16.25,7.0,6.74,0.0
2018,11,6,7,30,0.0,11.0,3.3,16.6,11.0,10.6,3.01
2018,11,6,7,45,0.0,15.0,3.45,16.95,15.0,14.46,6.44
2018,11,6,8,0,0.0,19.0,3.6,17.3,19.0,18.32,9.81
2018,11,6,8,15,0.0,17.0,3.75,17.85,17.0,16.39,8.21
2018,11,6,8,30,0.0,15.0,3.9,18.4,15.0,14.47,6.57
2018,11,6,8,45,0.0,20.0,4.05,18.9,20.0,19.3,10.61
2018,11,6,9,0,0.0,25.0,4.2,19.4,25.0,24.13,14.6
2018,11,6,9,15,0.0,31.0,4.45,19.85,31.0,29.93,19.36
2018,11,6,9,30,0.0,37.0,4.7,20.3,37.0,35.73,24.08
2018,11,6,9,45,0.0,40.5,4.95,20.75,40.5,39.12,26.76
2018,11,6,10,0,0.0,44.0,5.2,21.2,44.0,42.51,29.43
2018,11,6,10,15,0.5,65.0,5.25,21.45,65.5,63.13,46.2
2018,11,6,10,30,1.0,86.0,5.3,21.7,87.0,83.8,62.88
2018,11,6,10,45,15.0,99.0,5.35,21.95,108.0,106.98,81.8
2018,11,6,11,0,29.0,112.0,5.4,22.2,129.0,129.79,100.36
2018,11,6,11,15,31.0,150.0,5.35,22.35,168.5,170.55,132.76
2018,11,6,11,30,33.0,188.0,5.3,22.5,208.0,212.04,165.38
2018,11,6,11,45,18.5,168.0,5.2,22.65,179.0,177.97,137.88
2018,11,6,12,0,4.0,148.0,5.1,22.8,150.0,147.59,113.26
2018,11,6,12,15,2.5,144.5,4.9,22.8,146.0,143.1,109.66
2018,11,6,12,30,1.0,141.0,4.7,22.8,142.0,138.58,106.03
2018,11,6,12,45,3.5,139.0,4.45,22.75,141.5,138.58,106.19
2018,11,6,13,0,6.0,137.0,4.2,22.7,141.0,138.59,106.36
2018,11,6,13,15,9.5,156.5,4.0,22.5,162.0,161.25,124.67
2018,11,6,13,30,13.0,176.0,3.8,22.3,183.0,184.33,143.26
2018,11,6,13,45,56.0,185.0,3.55,22.05,214.0,232.25,182.74
2018,11,6,14,0,99.0,194.0,3.3,21.8,245.0,281.32,222.63
2018,11,6,14,15,75.0,175.0,3.05,21.5,212.0,234.81,185.85
2018,11,6,14,30,51.0,156.0,2.8,21.2,179.0,196.9,155.67
2018,11,6,14,45,25.5,122.0,2.5,20.9,133.5,142.18,111.57
2018,11,6,15,0,0.0,88.0,2.2,20.6,88.0,85.88,65.46
2018,11,6,15,15,7.5,89.5,1.95,20.25,92.0,92.38,71.25
2018,11,6,15,30,15.0,91.0,1.7,19.9,96.0,98.77,76.77
2018,11,6,15,45,9.5,77.5,1.45,19.55,80.5,81.85,62.76
2018,11,6,16,0,4.0,64.0,1.2,19.2,65.0,65.32,48.93
2018,11,6,16,15,2.0,49.0,1.15,18.65,49.5,49.03,35.19
2018,11,6,16,30,0.0,34.0,1.1,18.1,34.0,32.84,21.4
2018,11,6,16,45,15.5,21.5,1.0,17.55,22.5,26.48,14.84
2018,11,6,17,0,31.0,9.0,0.9,17.0,11.0,20.96,0.0
2018,11,6,17,15,15.5,4.5,0.95,16.5,5.5,8.18,0.0
2018,11,6,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,7,6,45,86.0,7.5,0.9,7.3,10.0,0.0,0.0
2018,11,7,7,0,172.0,15.0,0.9,7.5,20.0,14.74,0.0
2018,11,7,7,15,332.5,24.0,1.05,8.35,56.5,18.8,7.65
2018,11,7,7,30,493.0,33.0,1.2,9.2,93.0,46.01,21.66
2018,11,7,7,45,573.0,38.5,1.35,10.1,138.0,86.91,44.93
2018,11,7,8,0,653.0,44.0,1.5,11.0,183.0,136.33,81.6
2018,11,7,8,15,701.5,48.0,1.45,11.55,229.0,186.06,124.0
2018,11,7,8,30,750.0,52.0,1.4,12.1,275.0,240.01,171.71
2018,11,7,8,45,782.0,55.0,1.3,12.65,319.0,291.84,218.28
2018,11,7,9,0,814.0,58.0,1.2,13.2,363.0,345.46,265.38
2018,11,7,9,15,836.5,60.0,1.3,14.1,402.5,395.89,308.96
2018,11,7,9,30,859.0,62.0,1.4,15.0,442.0,446.1,351.02
2018,11,7,9,45,875.5,63.5,1.5,15.9,476.5,492.77,389.07
2018,11,7,10,0,892.0,65.0,1.6,16.8,511.0,538.52,425.2
2018,11,7,10,15,902.5,66.0,1.45,17.25,538.5,579.18,455.79
2018,11,7,10,30,913.0,67.0,1.3,17.7,566.0,617.95,483.79
2018,11,7,10,45,920.0,68.0,1.15,18.2,586.5,652.43,507.44
2018,11,7,11,0,927.0,69.0,1.0,18.7,607.0,684.38,528.34
2018,11,7,11,15,931.5,69.5,0.9,19.05,620.0,711.4,544.59
2018,11,7,11,30,936.0,70.0,0.8,19.4,633.0,735.45,558.5
2018,11,7,11,45,937.5,70.0,0.65,19.75,638.0,753.69,567.5
2018,11,7,12,0,939.0,70.0,0.5,20.1,643.0,768.62,574.07
2018,11,7,12,15,937.0,70.5,0.65,20.2,639.5,778.13,582.48
2018,11,7,12,30,935.0,71.0,0.8,20.3,636.0,784.16,588.69
2018,11,7,12,45,930.5,70.5,0.9,20.45,624.5,783.69,589.74
2018,11,7,13,0,926.0,70.0,1.0,20.6,613.0,779.74,588.58
2018,11,7,13,15,918.0,69.5,1.15,20.6,593.5,769.74,584.32
2018,11,7,13,30,910.0,69.0,1.3,20.6,574.0,756.45,577.73
2018,11,7,13,45,898.5,68.0,1.4,20.55,547.5,736.85,566.23
2018,11,7,14,0,887.0,67.0,1.5,20.5,521.0,714.32,552.59
2018,11,7,14,15,870.0,65.5,1.5,20.4,487.5,684.63,532.94
2018,11,7,14,30,853.0,64.0,1.5,20.3,454.0,652.63,511.5
2018,11,7,14,45,829.5,62.5,1.45,20.2,415.0,614.41,484.23
2018,11,7,15,0,806.0,61.0,1.4,20.1,376.0,578.77,457.45
2018,11,7,15,15,638.0,77.0,1.25,19.85,309.0,476.15,378.4
2018,11,7,15,30,470.0,93.0,1.1,19.6,242.0,376.92,300.63
2018,11,7,15,45,320.0,90.5,0.95,19.4,185.0,280.51,223.65
2018,11,7,16,0,170.0,88.0,0.8,19.2,128.0,188.55,148.92
2018,11,7,16,15,131.5,70.5,0.75,18.85,97.0,139.79,108.49
2018,11,7,16,30,93.0,53.0,0.7,18.5,66.0,100.43,75.02
2018,11,7,16,45,75.0,35.0,0.65,18.2,43.0,70.29,47.14
2018,11,7,17,0,57.0,17.0,0.6,17.9,20.0,39.55,0.0
2018,11,7,17,15,28.5,8.5,0.6,17.75,10.0,15.21,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,8,6,45,42.0,6.5,3.05,11.1,7.5,0.0,0.0
2018,11,8,7,0,84.0,13.0,3.1,11.0,15.0,12.78,0.0
2018,11,8,7,15,185.5,25.5,3.1,11.1,43.5,19.93,7.39
2018,11,8,7,30,287.0,38.0,3.1,11.2,72.0,41.37,22.47
2018,11,8,7,45,352.0,49.0,3.1,11.3,109.5,74.94,43.69
2018,11,8,8,0,417.0,60.0,3.1,11.4,147.0,115.45,74.35
2018,11,8,8,15,441.0,72.5,3.25,11.7,184.5,156.12,109.56
2018,11,8,8,30,465.0,85.0,3.4,12.0,222.0,197.85,146.91
2018,11,8,8,45,479.0,97.5,3.5,12.25,257.5,239.31,184.56
2018,11,8,9,0,493.0,110.0,3.6,12.5,293.0,281.46,222.34
2018,11,8,9,15,443.5,133.0,3.7,12.85,311.0,309.43,248.39
2018,11,8,9,30,394.0,156.0,3.8,13.2,329.0,332.13,268.82
2018,11,8,9,45,399.0,170.5,3.85,13.5,357.0,367.62,298.52
2018,11,8,10,0,404.0,185.0,3.9,13.8,385.0,402.65,327.17
2018,11,8,10,15,548.0,156.0,3.85,14.15,443.5,470.7,382.75
2018,11,8,10,30,692.0,127.0,3.8,14.5,502.0,549.06,445.59
2018,11,8,10,45,770.0,108.0,3.75,14.8,540.0,600.08,485.98
2018,11,8,11,0,848.0,89.0,3.7,15.1,578.0,653.53,527.71
2018,11,8,11,15,852.0,90.0,3.6,15.35,590.0,679.25,546.74
2018,11,8,11,30,856.0,91.0,3.5,15.6,602.0,702.24,562.66
2018,11,8,11,45,856.0,92.0,3.4,15.8,606.5,719.51,574.3
2018,11,8,12,0,856.0,93.0,3.3,16.0,611.0,733.72,583.72
2018,11,8,12,15,792.5,112.5,3.3,16.1,590.5,717.99,571.83
2018,11,8,12,30,729.0,132.0,3.3,16.2,570.0,700.64,559.03
2018,11,8,12,45,604.5,160.5,3.25,16.3,519.5,641.62,512.95
2018,11,8,13,0,480.0,189.0,3.2,16.4,469.0,576.77,462.03
2018,11,8,13,15,275.5,213.0,3.1,16.35,372.5,441.49,354.92
2018,11,8,13,30,71.0,237.0,3.0,16.3,276.0,300.66,240.19
2018,11,8,13,45,78.0,227.0,2.85,16.3,268.0,295.22,236.82
2018,11,8,14,0,85.0,217.0,2.7,16.3,260.0,289.38,232.68
2018,11,8,14,15,104.5,204.5,2.55,16.0,254.0,288.83,233.35
2018,11,8,14,30,124.0,192.0,2.4,15.7,248.0,294.94,239.16
2018,11,8,14,45,94.5,165.5,2.2,15.45,206.0,236.28,191.92
2018,11,8,15,0,65.0,139.0,2.0,15.2,164.0,186.59,151.39
2018,11,8,15,15,66.0,122.0,1.9,14.85,145.0,167.29,135.96
2018,11,8,15,30,67.0,105.0,1.8,14.5,126.0,147.68,119.86
2018,11,8,15,45,33.5,70.5,1.7,14.15,81.0,89.63,70.89
2018,11,8,16,0,0.0,36.0,1.6,13.8,36.0,34.75,24.05
2018,11,8,16,15,2.0,31.0,1.6,13.55,31.5,30.77,20.5
2018,11,8,16,30,4.0,26.0,1.6,13.3,27.0,26.62,16.57
2018,11,8,16,45,3.0,16.0,1.55,13.05,16.5,16.43,7.12
2018,11,8,17,0,2.0,6.0,1.5,12.8,6.0,6.4,0.0
2018,11,8,17,15,1.0,3.0,1.55,12.65,3.0,3.19,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,45,35.5,5.0,2.2,7.7,6.0,0.0,0.0
2018,11,9,7,0,71.0,10.0,2.2,7.7,12.0,9.83,0.0
2018,11,9,7,15,92.0,13.0,2.2,7.9,20.5,9.81,0.3
2018,11,9,7,30,113.0,16.0,2.2,8.1,29.0,16.26,5.65
2018,11,9,7,45,56.5,16.0,2.2,8.3,22.5,19.67,8.99
2018,11,9,8,0,0.0,16.0,2.2,8.5,16.0,15.43,7.77
2018,11,9,8,15,0.0,20.5,2.15,8.75,20.5,19.77,11.63
2018,11,9,8,30,0.0,25.0,2.1,9.0,25.0,24.12,15.45
2018,11,9,8,45,0.0,26.5,2.0,9.3,26.5,25.57,16.68
2018,11,9,9,0,0.0,28.0,1.9,9.6,28.0,27.02,17.89
2018,11,9,9,15,0.0,33.5,1.95,9.85,33.5,32.34,22.43
2018,11,9,9,30,0.0,39.0,2.0,10.1,39.0,37.67,26.93
2018,11,9,9,45,0.0,43.0,2.1,10.35,43.0,41.54,30.15
2018,11,9,10,0,0.0,47.0,2.2,10.6,47.0,45.41,33.35
2018,11,9,10,15,0.0,38.0,2.15,10.75,38.0,36.71,25.83
2018,11,9,10,30,0.0,29.0,2.1,10.9,29.0,28.01,18.35
2018,11,9,10,45,0.0,33.5,2.1,11.05,33.5,32.37,22.02
2018,11,9,11,0,0.0,38.0,2.1,11.2,38.0,36.72,25.67
2018,11,9,11,15,0.0,48.0,2.0,11.3,48.0,46.4,33.83
2018,11,9,11,30,0.0,58.0,1.9,11.4,58.0,56.08,41.95
2018,11,9,11,45,0.0,50.5,1.85,11.5,50.5,48.82,35.79
