Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,12,0,0.0,43.0,1.8,11.6,43.0,41.57,29.65
2018,11,9,12,15,0.0,46.5,1.85,11.75,46.5,44.95,32.49
2018,11,9,12,30,0.0,50.0,1.9,11.9,50.0,48.34,35.34
2018,11,9,12,45,0.0,60.0,1.9,12.05,60.0,58.02,43.48
2018,11,9,13,0,0.0,70.0,1.9,12.2,70.0,67.7,51.62
2018,11,9,13,15,0.0,60.5,2.0,12.25,60.5,58.5,43.92
2018,11,9,13,30,0.0,51.0,2.1,12.3,51.0,49.29,36.22
2018,11,9,13,45,0.0,47.5,2.2,12.4,47.5,45.9,33.41
2018,11,9,14,0,0.0,44.0,2.3,12.5,44.0,42.51,30.58
2018,11,9,14,15,0.0,55.5,2.35,12.4,55.5,53.64,40.11
2018,11,9,14,30,0.0,67.0,2.4,12.3,67.0,64.77,49.66
2018,11,9,14,45,0.0,66.0,2.5,12.2,66.0,63.8,48.97
2018,11,9,15,0,0.0,65.0,2.6,12.1,65.0,62.82,48.27
2018,11,9,15,15,0.0,54.5,2.55,11.9,54.5,52.65,39.71
2018,11,9,15,30,0.0,44.0,2.5,11.7,44.0,42.49,31.06
2018,11,9,15,45,0.0,27.0,2.4,11.55,27.0,26.05,16.9
2018,11,9,16,0,0.0,10.0,2.3,11.4,10.0,9.64,2.67
2018,11,9,16,15,0.0,8.5,2.15,11.2,8.5,8.19,1.37
2018,11,9,16,30,0.0,7.0,2.0,11.0,7.0,6.74,0.03
2018,11,9,16,45,0.0,5.0,1.8,10.8,5.0,4.82,0.0
2018,11,9,17,0,0.0,3.0,1.6,10.6,3.0,2.89,0.0
2018,11,9,17,15,0.0,1.5,1.55,10.4,1.5,1.47,0.0
2018,11,9,17,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,10,6,45,78.0,7.5,2.6,2.0,9.0,0.0,0.0
2018,11,10,7,0,156.0,15.0,2.7,1.9,18.0,14.74,0.0
2018,11,10,7,15,323.5,25.0,2.95,2.2,54.0,20.5,5.55
2018,11,10,7,30,491.0,35.0,3.2,2.5,90.0,42.59,21.04
2018,11,10,7,45,579.5,41.5,3.45,2.8,136.5,86.13,45.95
2018,11,10,8,0,668.0,48.0,3.7,3.1,183.0,137.19,84.07
2018,11,10,8,15,721.5,52.5,3.75,3.45,231.0,188.59,128.9
2018,11,10,8,30,775.0,57.0,3.8,3.8,279.0,244.76,180.34
2018,11,10,8,45,809.5,60.5,3.9,4.15,324.5,298.7,231.31
2018,11,10,9,0,844.0,64.0,4.0,4.5,370.0,354.64,283.62
2018,11,10,9,15,868.5,65.5,3.95,4.9,411.0,406.3,331.33
2018,11,10,9,30,893.0,67.0,3.9,5.3,452.0,458.11,377.85
2018,11,10,9,45,910.5,69.0,3.9,5.7,488.0,506.98,420.79
2018,11,10,10,0,928.0,71.0,3.9,6.1,524.0,554.94,461.79
2018,11,10,10,15,940.0,71.5,3.85,6.5,552.5,597.08,496.94
2018,11,10,10,30,952.0,72.0,3.8,6.9,581.0,637.33,529.64
2018,11,10,10,45,960.5,72.5,3.75,7.3,602.5,673.3,558.16
2018,11,10,11,0,969.0,73.0,3.7,7.7,624.0,706.72,584.03
2018,11,10,11,15,973.5,73.5,3.7,7.95,637.5,734.71,604.93
2018,11,10,11,30,978.0,74.0,3.7,8.2,651.0,759.6,622.75
2018,11,10,11,45,980.0,74.0,3.7,8.5,656.0,778.94,636.27
2018,11,10,12,0,982.0,74.0,3.7,8.8,661.0,794.85,647.3
2018,11,10,12,15,981.0,74.0,3.7,9.0,658.0,805.04,654.39
2018,11,10,12,30,980.0,74.0,3.7,9.2,655.0,811.63,658.96
2018,11,10,12,45,976.5,74.0,3.7,9.35,644.0,812.73,659.73
2018,11,10,13,0,973.0,74.0,3.7,9.5,633.0,810.2,657.99
2018,11,10,13,15,967.0,72.5,3.65,9.55,613.5,800.52,651.07
2018,11,10,13,30,961.0,71.0,3.6,9.6,594.0,787.34,641.7
2018,11,10,13,45,952.0,69.5,3.6,9.65,567.0,768.6,628.5
2018,11,10,14,0,943.0,68.0,3.6,9.7,540.0,746.68,612.95
2018,11,10,14,15,929.0,66.5,3.55,9.55,506.5,718.3,592.68
2018,11,10,14,30,915.0,65.0,3.5,9.4,473.0,687.3,570.28
2018,11,10,14,45,895.0,62.5,3.4,9.3,433.0,648.9,540.55
2018,11,10,15,0,875.0,60.0,3.3,9.2,393.0,608.71,508.33
2018,11,10,15,15,845.5,57.0,3.15,8.8,348.5,564.67,472.4
2018,11,10,15,30,816.0,54.0,3.0,8.4,304.0,516.12,431.82
2018,11,10,15,45,771.0,50.5,2.8,8.0,256.5,458.96,382.73
2018,11,10,16,0,726.0,47.0,2.6,7.6,209.0,403.15,333.03
2018,11,10,16,15,651.5,41.5,2.35,6.65,161.5,334.46,271.74
2018,11,10,16,30,577.0,36.0,2.1,5.7,114.0,270.48,212.38
2018,11,10,16,45,419.0,28.0,1.85,4.8,72.5,186.99,130.03
2018,11,10,17,0,261.0,20.0,1.6,3.9,31.0,93.01,0.0
2018,11,10,17,15,130.5,10.0,1.65,3.5,15.5,9.83,0.0
2018,11,10,17,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.75,1.75,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.8,0.95,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.75,-0.15,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,-0.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.75,-1.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.85,-1.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.85,-1.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,-2.15,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,-2.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.8,-2.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.75,-3.1,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.7,-3.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,-3.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.6,-3.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.6,-3.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,-4.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,-4.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,-4.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,-4.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.35,-4.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,-5.05,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,-5.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,-4.7,0.0,0.0,0.0
2018,11,11,6,45,66.0,6.0,1.6,-4.5,7.0,0.0,0.0
2018,11,11,7,0,132.0,12.0,1.7,-4.3,14.0,11.8,0.0
2018,11,11,7,15,314.5,22.5,1.85,-3.7,50.5,18.13,2.79
2018,11,11,7,30,497.0,33.0,2.0,-3.1,87.0,41.55,21.15
2018,11,11,7,45,585.5,39.5,2.15,-2.45,133.5,83.13,44.24
2018,11,11,8,0,674.0,46.0,2.3,-1.8,180.0,134.24,82.57
2018,11,11,8,15,722.5,50.5,2.35,-0.95,226.5,184.83,127.09
2018,11,11,8,30,771.0,55.0,2.4,-0.1,273.0,239.64,177.68
2018,11,11,8,45,805.0,58.5,2.45,0.75,318.0,293.06,228.1
2018,11,11,9,0,839.0,62.0,2.5,1.6,363.0,348.44,279.56
2018,11,11,9,15,862.5,64.0,2.4,2.25,403.5,399.86,326.68
2018,11,11,9,30,886.0,66.0,2.3,2.9,444.0,451.34,372.35
2018,11,11,9,45,902.5,68.0,2.25,3.6,479.5,499.34,413.74
2018,11,11,10,0,919.0,70.0,2.2,4.3,515.0,546.37,452.9
2018,11,11,10,15,927.5,71.0,2.0,4.85,541.5,586.71,485.05
2018,11,11,10,30,936.0,72.0,1.8,5.4,568.0,624.96,514.26
2018,11,11,10,45,943.0,73.0,1.6,5.9,589.0,659.99,539.86
2018,11,11,11,0,950.0,74.0,1.4,6.4,610.0,692.46,562.4
2018,11,11,11,15,954.0,74.5,1.25,6.75,623.0,719.63,580.39
2018,11,11,11,30,958.0,75.0,1.1,7.1,636.0,743.75,594.82
2018,11,11,11,45,958.0,75.0,1.0,7.4,640.0,761.32,604.99
2018,11,11,12,0,958.0,75.0,0.9,7.7,644.0,775.49,612.7
2018,11,11,12,15,955.5,75.5,0.8,7.9,640.5,784.92,617.25
2018,11,11,12,30,953.0,76.0,0.7,8.1,637.0,790.81,619.37
2018,11,11,12,45,949.0,75.0,0.6,8.3,625.5,790.37,617.15
2018,11,11,13,0,945.0,74.0,0.5,8.5,614.0,786.4,612.65
2018,11,11,13,15,938.0,74.0,0.5,8.55,595.5,777.88,607.27
2018,11,11,13,30,931.0,74.0,0.5,8.6,577.0,766.0,599.72
2018,11,11,13,45,918.0,72.5,0.45,8.7,549.0,744.85,584.81
2018,11,11,14,0,905.0,71.0,0.4,8.8,521.0,720.73,567.98
2018,11,11,14,15,890.0,69.0,0.35,8.75,488.0,691.92,548.1
2018,11,11,14,30,875.0,67.0,0.3,8.7,455.0,660.65,526.4
2018,11,11,14,45,853.0,65.0,0.3,8.65,416.0,626.78,501.75
2018,11,11,15,0,831.0,63.0,0.3,8.6,377.0,587.13,472.26
2018,11,11,15,15,799.5,60.0,0.3,8.4,333.5,539.56,436.14
2018,11,11,15,30,768.0,57.0,0.3,8.2,290.0,491.64,398.48
2018,11,11,15,45,720.0,53.0,0.3,8.0,243.5,434.31,351.97
2018,11,11,16,0,672.0,49.0,0.3,7.8,197.0,378.66,304.93
2018,11,11,16,15,593.5,43.5,0.4,7.25,151.5,310.68,247.21
2018,11,11,16,30,515.0,38.0,0.5,6.7,106.0,252.19,194.61
2018,11,11,16,45,365.0,28.5,0.55,6.15,67.0,168.46,113.46
2018,11,11,17,0,215.0,19.0,0.6,5.6,28.0,78.67,0.0
2018,11,11,17,15,107.5,9.5,0.65,5.25,14.0,9.34,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.85,2.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.8,0.95,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.8,0.95,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,6,45,0.0,1.0,0.8,1.3,1.0,0.0,0.0
2018,11,12,7,0,0.0,2.0,0.8,1.4,2.0,1.97,0.0
2018,11,12,7,15,0.0,4.0,1.0,1.8,4.0,3.85,0.0
2018,11,12,7,30,0.0,6.0,1.2,2.2,6.0,5.78,0.0
2018,11,12,7,45,0.0,8.5,1.4,2.65,8.5,8.19,1.51
2018,11,12,8,0,0.0,11.0,1.6,3.1,11.0,10.6,3.74
2018,11,12,8,15,0.5,23.5,1.6,3.4,23.5,22.76,14.59
2018,11,12,8,30,1.0,36.0,1.6,3.7,36.0,34.99,25.46
2018,11,12,8,45,0.5,43.5,1.65,4.0,43.5,42.15,31.78
2018,11,12,9,0,0.0,51.0,1.7,4.3,51.0,49.27,37.98
2018,11,12,9,15,0.0,50.0,1.65,4.55,50.0,48.3,37.01
2018,11,12,9,30,0.0,49.0,1.6,4.8,49.0,47.34,36.04
2018,11,12,9,45,0.0,56.0,1.6,5.0,56.0,54.12,41.84
2018,11,12,10,0,0.0,63.0,1.6,5.2,63.0,60.9,47.6
2018,11,12,10,15,0.0,64.5,1.5,5.3,64.5,62.36,48.74
2018,11,12,10,30,0.0,66.0,1.4,5.4,66.0,63.81,49.89
2018,11,12,10,45,0.0,54.0,1.35,5.5,54.0,52.2,39.77
2018,11,12,11,0,0.0,42.0,1.3,5.6,42.0,40.59,29.68
2018,11,12,11,15,0.0,47.0,1.55,5.45,47.0,45.43,33.86
2018,11,12,11,30,0.0,52.0,1.8,5.3,52.0,50.27,38.02
2018,11,12,11,45,0.0,58.0,2.0,5.15,58.0,56.08,43.03
2018,11,12,12,0,0.0,64.0,2.2,5.0,64.0,61.89,48.05
2018,11,12,12,15,0.0,53.0,2.3,4.95,53.0,51.24,38.87
2018,11,12,12,30,0.0,42.0,2.4,4.9,42.0,40.59,29.68
2018,11,12,12,45,0.0,37.5,2.45,4.85,37.5,36.24,25.93
2018,11,12,13,0,0.0,33.0,2.5,4.8,33.0,31.89,22.18
2018,11,12,13,15,0.0,34.5,2.6,4.8,34.5,33.33,23.47
2018,11,12,13,30,0.0,36.0,2.7,4.8,36.0,34.78,24.77
2018,11,12,13,45,0.0,34.5,2.85,4.85,34.5,33.33,23.53
2018,11,12,14,0,0.0,33.0,3.0,4.9,33.0,31.87,22.31
2018,11,12,14,15,0.0,38.5,3.2,4.85,38.5,37.19,27.02
2018,11,12,14,30,0.0,44.0,3.4,4.8,44.0,42.5,31.74
2018,11,12,14,45,0.0,34.5,3.6,4.8,34.5,33.31,23.74
2018,11,12,15,0,0.0,25.0,3.8,4.8,25.0,24.13,15.69
2018,11,12,15,15,0.0,20.0,3.95,4.75,20.0,19.3,11.45
2018,11,12,15,30,0.0,15.0,4.1,4.7,15.0,14.47,7.18
2018,11,12,15,45,0.0,11.5,4.3,4.6,11.5,11.09,4.18
2018,11,12,16,0,0.0,8.0,4.5,4.5,8.0,7.71,1.15
2018,11,12,16,15,0.0,7.0,4.25,4.6,7.0,6.74,0.24
2018,11,12,16,30,0.0,6.0,4.0,4.7,6.0,5.78,0.0
2018,11,12,16,45,2.0,4.0,3.8,4.8,4.0,4.53,0.0
2018,11,12,17,0,4.0,2.0,3.6,4.9,2.0,3.07,0.0
2018,11,12,17,15,2.0,1.0,3.1,5.05,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,3.4,4.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,3.25,4.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.9,4.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.7,4.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,13,6,45,0.0,0.5,1.1,5.05,0.5,0.0,0.0
2018,11,13,7,0,0.0,1.0,1.1,5.1,1.0,0.98,0.0
2018,11,13,7,15,0.0,4.0,1.2,5.3,4.0,3.85,0.0
2018,11,13,7,30,0.0,7.0,1.3,5.5,7.0,6.74,0.0
2018,11,13,7,45,0.0,9.0,1.35,5.7,9.0,8.67,1.84
2018,11,13,8,0,0.0,11.0,1.4,5.9,11.0,10.6,3.64
2018,11,13,8,15,0.0,14.0,1.5,6.15,14.0,13.5,6.26
2018,11,13,8,30,0.0,17.0,1.6,6.4,17.0,16.4,8.84
2018,11,13,8,45,0.0,30.0,1.7,6.7,30.0,28.95,19.88
2018,11,13,9,0,0.0,43.0,1.8,7.0,43.0,41.52,30.82
2018,11,13,9,15,0.0,57.5,1.75,7.3,57.5,55.56,42.92
2018,11,13,9,30,0.0,72.0,1.7,7.6,72.0,69.61,54.89
2018,11,13,9,45,1.5,99.0,1.65,7.9,99.5,96.58,77.78
2018,11,13,10,0,3.0,126.0,1.6,8.2,127.0,123.9,100.63
2018,11,13,10,15,1.5,107.5,1.55,8.45,108.0,105.06,84.39
2018,11,13,10,30,0.0,89.0,1.5,8.7,89.0,86.12,68.16
2018,11,13,10,45,2.0,100.5,1.45,9.0,101.5,98.6,78.6
2018,11,13,11,0,4.0,112.0,1.4,9.3,114.0,111.27,89.07
2018,11,13,11,15,18.5,158.0,1.4,9.4,168.5,166.75,135.39
2018,11,13,11,30,33.0,204.0,1.4,9.5,223.0,228.48,185.85
2018,11,13,11,45,32.5,209.5,1.45,9.6,228.5,235.1,190.86
2018,11,13,12,0,32.0,215.0,1.5,9.7,234.0,241.7,196.11
2018,11,13,12,15,19.5,187.0,1.5,9.7,198.5,198.76,160.98
2018,11,13,12,30,7.0,159.0,1.5,9.7,163.0,161.37,130.17
2018,11,13,12,45,3.5,124.5,1.5,9.75,126.5,124.05,99.34
2018,11,13,13,0,0.0,90.0,1.5,9.8,90.0,87.08,68.43
2018,11,13,13,15,0.0,75.5,1.5,9.8,75.5,73.02,56.7
2018,11,13,13,30,0.0,61.0,1.5,9.8,61.0,58.97,44.88
2018,11,13,13,45,0.0,57.5,1.5,9.75,57.5,55.58,42.09
2018,11,13,14,0,0.0,54.0,1.5,9.7,54.0,52.19,39.28
2018,11,13,14,15,0.0,63.0,1.5,9.7,63.0,60.9,46.82
2018,11,13,14,30,0.0,72.0,1.5,9.7,72.0,69.61,54.37
2018,11,13,14,45,0.0,66.0,1.5,9.65,66.0,63.79,49.51
2018,11,13,15,0,0.0,60.0,1.5,9.6,60.0,57.98,44.63
2018,11,13,15,15,0.0,46.0,1.35,9.4,46.0,44.43,33.04
2018,11,13,15,30,0.0,32.0,1.2,9.2,32.0,30.89,21.34
2018,11,13,15,45,0.0,32.5,1.1,9.05,32.5,31.37,21.75
2018,11,13,16,0,0.0,33.0,1.0,8.9,33.0,31.85,22.06
2018,11,13,16,15,0.0,26.0,1.0,8.6,26.0,25.09,15.99
2018,11,13,16,30,0.0,19.0,1.0,8.3,19.0,18.33,9.83
2018,11,13,16,45,4.5,13.0,1.0,8.05,13.0,14.09,4.52
2018,11,13,17,0,9.0,7.0,1.0,7.8,7.0,9.36,0.0
2018,11,13,17,15,4.5,3.5,1.15,7.7,3.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,11,14,6,45,7.5,2.5,2.55,3.9,2.5,0.0,0.0
2018,11,14,7,0,15.0,5.0,2.6,3.8,5.0,4.91,0.0
2018,11,14,7,15,7.5,12.5,2.7,3.9,12.5,12.16,0.0
2018,11,14,7,30,0.0,20.0,2.8,4.0,20.0,19.3,10.1
2018,11,14,7,45,0.0,30.5,2.85,4.05,30.5,29.45,19.81
2018,11,14,8,0,0.0,41.0,2.9,4.1,41.0,39.6,29.11
2018,11,14,8,15,0.0,54.0,3.0,4.25,54.0,52.1,40.34
2018,11,14,8,30,0.0,67.0,3.1,4.4,67.0,64.63,51.47
2018,11,14,8,45,1.5,78.0,3.15,4.55,78.5,75.73,61.14
2018,11,14,9,0,3.0,89.0,3.2,4.7,90.0,87.0,70.86
2018,11,14,9,15,1.5,77.5,3.2,4.85,78.0,75.5,60.71
2018,11,14,9,30,0.0,66.0,3.2,5.0,66.0,63.8,50.38
2018,11,14,9,45,0.0,80.0,3.25,5.15,80.0,77.37,62.03
2018,11,14,10,0,0.0,94.0,3.3,5.3,94.0,91.02,73.65
2018,11,14,10,15,0.0,95.0,3.25,5.45,95.0,92.0,74.29
2018,11,14,10,30,0.0,96.0,3.2,5.6,96.0,92.98,74.96
2018,11,14,10,45,0.0,103.5,3.2,5.75,103.5,100.34,81.11
2018,11,14,11,0,0.0,111.0,3.2,5.9,111.0,107.75,87.27
2018,11,14,11,15,1.0,133.0,3.15,6.05,133.5,130.24,106.24
2018,11,14,11,30,2.0,155.0,3.1,6.2,156.0,153.02,125.31
2018,11,14,11,45,1.0,148.5,3.05,6.3,149.0,145.94,119.17
2018,11,14,12,0,0.0,142.0,3.0,6.4,142.0,138.81,113.08
2018,11,14,12,15,0.0,119.5,2.95,6.5,119.5,116.34,94.09
2018,11,14,12,30,0.0,97.0,2.9,6.6,97.0,93.99,75.15
2018,11,14,12,45,0.0,98.5,2.9,6.7,98.5,95.5,76.48
2018,11,14,13,0,0.0,100.0,2.9,6.8,100.0,97.02,77.81
2018,11,14,13,15,0.0,103.0,2.85,6.8,103.0,100.07,80.48
2018,11,14,13,30,0.0,106.0,2.8,6.8,106.0,103.17,83.22
2018,11,14,13,45,0.0,105.0,2.8,6.8,105.0,102.28,82.59
2018,11,14,14,0,0.0,104.0,2.8,6.8,104.0,101.43,82.02
2018,11,14,14,15,0.0,97.0,2.75,6.65,97.0,94.5,76.29
2018,11,14,14,30,0.0,90.0,2.7,6.5,90.0,87.57,70.54
2018,11,14,14,45,1.0,85.0,2.65,6.4,85.5,83.34,67.1
2018,11,14,15,0,2.0,80.0,2.6,6.3,81.0,79.09,63.6
2018,11,14,15,15,7.5,76.0,2.5,6.1,78.5,78.43,63.28
2018,11,14,15,30,13.0,72.0,2.4,5.9,76.0,77.52,62.61
2018,11,14,15,45,6.5,49.5,2.3,5.75,51.5,51.03,39.32
2018,11,14,16,0,0.0,27.0,2.2,5.6,27.0,26.05,17.25
2018,11,14,16,15,0.0,23.0,2.15,5.35,23.0,22.19,13.67
2018,11,14,16,30,0.0,19.0,2.1,5.1,19.0,18.33,9.94
2018,11,14,16,45,7.0,13.5,2.05,4.9,13.5,15.37,5.21
2018,11,14,17,0,14.0,8.0,2.0,4.7,8.0,11.69,0.0
2018,11,14,17,15,7.0,4.0,2.05,4.6,4.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,3.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.75,3.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.85,3.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.95,2.9,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,3.05,2.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,3.25,2.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,3.3,2.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,3.3,1.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,3.35,1.7,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,3.5,1.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,3.6,1.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,3.65,1.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,3.75,1.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,4.25,0.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,4.0,0.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,4.05,0.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,4.35,0.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,4.4,0.9,0.0,0.0,0.0
2018,11,15,6,45,3.0,1.5,4.5,0.9,1.5,0.0,0.0
2018,11,15,7,0,6.0,3.0,4.6,0.9,3.0,2.95,0.0
2018,11,15,7,15,3.0,7.0,4.6,0.95,7.0,6.8,0.0
2018,11,15,7,30,0.0,11.0,4.6,1.0,11.0,10.6,2.98
2018,11,15,7,45,0.0,15.5,4.55,1.1,15.5,14.95,7.37
2018,11,15,8,0,0.0,20.0,4.5,1.2,20.0,19.29,11.45
2018,11,15,8,15,0.0,23.0,4.4,1.25,23.0,22.19,14.17
2018,11,15,8,30,0.0,26.0,4.3,1.3,26.0,25.09,16.84
2018,11,15,8,45,0.0,25.5,4.2,1.4,25.5,24.6,16.41
2018,11,15,9,0,0.0,25.0,4.1,1.5,25.0,24.12,15.96
2018,11,15,9,15,3.5,48.5,3.95,1.55,50.0,48.15,37.29
2018,11,15,9,30,7.0,72.0,3.8,1.6,75.0,72.53,58.76
2018,11,15,9,45,4.0,71.0,3.6,1.7,72.5,70.48,56.82
2018,11,15,10,0,1.0,70.0,3.4,1.8,70.0,68.18,54.65
2018,11,15,10,15,0.5,66.0,3.55,1.85,66.0,64.07,50.93
2018,11,15,10,30,0.0,62.0,3.7,1.9,62.0,59.94,47.2
2018,11,15,10,45,0.0,64.5,3.9,1.95,64.5,62.36,49.24
2018,11,15,11,0,0.0,67.0,4.1,2.0,67.0,64.79,51.29
2018,11,15,11,15,0.0,70.0,4.15,2.0,70.0,67.7,53.77
2018,11,15,11,30,0.0,73.0,4.2,2.0,73.0,70.61,56.26
2018,11,15,11,45,0.0,85.5,4.25,2.0,85.5,82.72,66.77
2018,11,15,12,0,0.0,98.0,4.3,2.0,98.0,94.96,77.36
2018,11,15,12,15,0.0,89.5,4.25,2.0,89.5,86.6,70.11
2018,11,15,12,30,0.0,81.0,4.2,2.0,81.0,78.36,62.98
2018,11,15,12,45,0.0,75.5,4.1,2.05,75.5,73.03,58.37
2018,11,15,13,0,0.0,70.0,4.0,2.1,70.0,67.69,53.77
2018,11,15,13,15,0.0,70.0,3.9,2.1,70.0,67.69,53.83
2018,11,15,13,30,0.0,70.0,3.8,2.1,70.0,67.69,53.9
2018,11,15,13,45,1.5,84.5,3.65,2.1,85.0,82.79,67.23
2018,11,15,14,0,3.0,99.0,3.5,2.1,100.0,98.44,81.03
2018,11,15,14,15,1.5,72.5,3.4,2.05,73.0,71.1,57.23
2018,11,15,14,30,0.0,46.0,3.3,2.0,46.0,44.43,33.82
2018,11,15,14,45,184.0,54.5,3.2,1.95,122.0,184.07,160.87
2018,11,15,15,0,368.0,63.0,3.1,1.9,198.0,304.83,266.83
2018,11,15,15,15,475.5,64.0,2.85,1.85,216.5,355.87,309.45
2018,11,15,15,30,583.0,65.0,2.6,1.8,235.0,398.24,343.03
2018,11,15,15,45,570.0,61.5,2.35,1.7,205.0,366.49,312.82
2018,11,15,16,0,557.0,58.0,2.1,1.6,175.0,333.99,281.03
2018,11,15,16,15,470.0,50.0,2.0,1.55,132.0,265.67,218.66
2018,11,15,16,30,383.0,42.0,1.9,1.5,89.0,203.48,160.28
2018,11,15,16,45,245.5,29.0,1.75,1.5,54.0,124.74,76.44
2018,11,15,17,0,108.0,16.0,1.6,1.5,19.0,45.11,0.0
2018,11,15,17,15,54.0,8.0,1.55,1.5,9.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.35,1.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.7,1.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,3.2,0.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,3.15,0.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.85,0.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,-0.75,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,-1.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.05,-1.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,-1.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,-2.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.75,-3.2,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.7,-3.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.7,-3.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,-4.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.75,-4.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.8,-4.3,0.0,0.0,0.0
2018,11,16,6,45,38.0,4.0,1.8,-4.25,4.0,0.0,0.0
2018,11,16,7,0,76.0,8.0,1.8,-4.2,8.0,7.86,0.0
2018,11,16,7,15,255.5,19.0,1.95,-3.4,39.0,15.58,0.0
2018,11,16,7,30,435.0,30.0,2.1,-2.6,70.0,29.71,14.84
2018,11,16,7,45,532.0,37.0,2.25,-1.8,114.0,69.51,35.78
2018,11,16,8,0,629.0,44.0,2.4,-1.0,158.0,117.77,69.86
2018,11,16,8,15,683.5,49.0,2.5,-0.45,203.5,166.56,111.53
2018,11,16,8,30,738.0,54.0,2.6,0.1,249.0,220.26,160.46
2018,11,16,8,45,772.5,57.5,2.65,0.7,292.5,271.43,208.96
2018,11,16,9,0,807.0,61.0,2.7,1.3,336.0,324.68,259.0
2018,11,16,9,15,832.5,64.0,2.6,1.6,376.5,375.8,306.64
2018,11,16,9,30,858.0,67.0,2.5,1.9,417.0,427.45,353.44
2018,11,16,9,45,874.5,68.0,2.4,2.25,450.5,472.62,393.59
2018,11,16,10,0,891.0,69.0,2.3,2.6,484.0,517.1,431.88
2018,11,16,10,15,900.5,71.5,2.3,3.0,511.5,558.27,466.55
2018,11,16,10,30,910.0,74.0,2.3,3.4,539.0,597.54,498.75
2018,11,16,10,45,916.0,75.5,2.3,3.8,559.5,631.55,526.03
2018,11,16,11,0,922.0,77.0,2.3,4.2,580.0,663.04,550.73
2018,11,16,11,15,926.0,78.0,2.35,4.6,593.0,690.02,571.74
2018,11,16,11,30,930.0,79.0,2.4,5.0,606.0,714.07,589.71
2018,11,16,11,45,930.0,80.0,2.45,5.45,611.0,732.32,602.47
2018,11,16,12,0,930.0,81.0,2.5,5.9,616.0,747.31,612.87
2018,11,16,12,15,929.5,81.0,2.55,6.2,613.5,757.5,620.11
2018,11,16,12,30,929.0,81.0,2.6,6.5,611.0,764.31,624.98
2018,11,16,12,45,926.0,80.0,2.6,6.85,600.5,764.78,624.81
2018,11,16,13,0,923.0,79.0,2.6,7.2,590.0,761.82,622.29
2018,11,16,13,15,917.0,77.5,2.65,7.45,571.5,752.76,615.88
2018,11,16,13,30,911.0,76.0,2.7,7.7,553.0,740.4,607.14
2018,11,16,13,45,901.5,74.0,2.7,7.95,527.0,721.81,593.49
2018,11,16,14,0,892.0,72.0,2.7,8.2,501.0,700.25,577.65
2018,11,16,14,15,877.0,70.0,2.6,8.25,468.5,672.2,556.71
2018,11,16,14,30,862.0,68.0,2.5,8.3,436.0,645.81,536.02
2018,11,16,14,45,841.0,65.5,2.45,8.4,398.0,608.75,506.51
2018,11,16,15,0,820.0,63.0,2.4,8.5,360.0,570.05,475.1
2018,11,16,15,15,765.0,61.5,2.15,8.2,312.5,512.08,427.32
2018,11,16,15,30,710.0,60.0,1.9,7.9,265.0,455.29,379.44
2018,11,16,15,45,668.0,53.5,1.65,7.6,221.0,401.08,332.43
2018,11,16,16,0,626.0,47.0,1.4,7.3,177.0,348.25,285.02
2018,11,16,16,15,547.0,39.0,1.35,6.45,132.0,280.61,225.29
2018,11,16,16,30,468.0,31.0,1.3,5.6,87.0,218.62,168.01
2018,11,16,16,45,290.5,21.5,1.3,4.7,51.0,130.83,75.62
2018,11,16,17,0,113.0,12.0,1.3,3.8,15.0,42.36,0.0
2018,11,16,17,15,56.5,6.0,1.3,3.6,7.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,-1.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,-1.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,11,17,6,45,33.5,3.5,1.0,-1.1,3.5,0.0,0.0
2018,11,17,7,0,67.0,7.0,1.0,-0.9,7.0,6.88,0.0
2018,11,17,7,15,236.0,18.0,1.2,-0.15,36.0,17.69,0.0
2018,11,17,7,30,405.0,29.0,1.4,0.6,65.0,27.33,13.37
2018,11,17,7,45,502.5,36.5,1.6,1.4,107.5,64.27,32.21
2018,11,17,8,0,600.0,44.0,1.8,2.2,150.0,112.66,65.9
2018,11,17,8,15,659.0,49.0,1.8,2.75,195.5,160.48,105.74
2018,11,17,8,30,718.0,54.0,1.8,3.3,241.0,213.71,153.14
2018,11,17,8,45,756.0,57.5,1.8,3.9,285.0,264.69,200.42
2018,11,17,9,0,794.0,61.0,1.8,4.5,329.0,318.12,249.52
2018,11,17,9,15,821.0,63.5,1.85,5.15,369.0,368.57,295.49
2018,11,17,9,30,848.0,66.0,1.9,5.8,409.0,419.7,340.82
2018,11,17,9,45,867.5,67.5,2.0,6.5,443.5,466.25,381.32
2018,11,17,10,0,887.0,69.0,2.1,7.2,478.0,512.38,420.31
2018,11,17,10,15,899.0,70.0,2.05,7.7,506.0,553.09,453.68
2018,11,17,10,30,911.0,71.0,2.0,8.2,534.0,592.08,484.68
2018,11,17,10,45,919.5,72.0,2.0,8.7,555.0,627.02,511.95
2018,11,17,11,0,928.0,73.0,2.0,9.2,576.0,659.59,536.74
2018,11,17,11,15,932.5,74.0,1.85,9.6,589.5,687.0,556.27
2018,11,17,11,30,937.0,75.0,1.7,10.0,603.0,711.5,572.54
2018,11,17,11,45,937.5,75.0,1.6,10.35,607.5,729.11,583.38
2018,11,17,12,0,938.0,75.0,1.5,10.7,612.0,743.43,591.82
2018,11,17,12,15,936.0,75.0,1.4,11.0,608.5,752.63,596.66
2018,11,17,12,30,934.0,75.0,1.3,11.3,605.0,758.41,599.13
2018,11,17,12,45,931.0,74.0,1.15,11.6,594.5,758.89,597.29
2018,11,17,13,0,928.0,73.0,1.0,11.9,584.0,755.95,593.07
2018,11,17,13,15,921.5,72.0,0.9,12.05,565.5,747.09,585.74
2018,11,17,13,30,915.0,71.0,0.8,12.2,547.0,734.95,576.24
2018,11,17,13,45,904.5,70.0,0.75,12.35,521.5,716.83,563.33
2018,11,17,14,0,894.0,69.0,0.7,12.5,496.0,695.76,548.44
2018,11,17,14,15,878.5,67.0,0.7,12.5,463.5,667.42,529.28
2018,11,17,14,30,863.0,65.0,0.7,12.5,431.0,636.7,507.46
2018,11,17,14,45,840.5,63.0,0.7,12.55,393.0,603.47,482.67
2018,11,17,15,0,818.0,61.0,0.7,12.6,355.0,564.62,453.14
2018,11,17,15,15,786.0,57.5,0.65,12.35,312.5,517.46,416.45
2018,11,17,15,30,754.0,54.0,0.6,12.1,270.0,470.02,378.36
2018,11,17,15,45,704.5,50.0,0.55,11.85,225.0,413.57,331.85
2018,11,17,16,0,655.0,46.0,0.5,11.6,180.0,358.89,285.06
2018,11,17,16,15,574.0,40.0,0.55,11.1,136.0,291.49,227.44
2018,11,17,16,30,493.0,34.0,0.6,10.6,92.0,233.89,174.82
2018,11,17,16,45,332.5,24.5,0.7,10.1,56.0,146.16,78.94
2018,11,17,17,0,172.0,15.0,0.8,9.6,20.0,61.0,0.0
2018,11,17,17,15,86.0,7.5,0.85,9.25,10.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.9,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,3.8,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,3.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,3.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.95,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,2.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,11,18,6,45,25.0,3.0,0.8,1.9,3.0,0.0,0.0
2018,11,18,7,0,50.0,6.0,0.8,1.8,6.0,5.9,0.0
2018,11,18,7,15,194.0,18.0,0.85,2.35,32.5,17.69,0.0
2018,11,18,7,30,338.0,30.0,0.9,2.9,59.0,26.88,15.98
2018,11,18,7,45,401.0,39.0,0.95,3.4,94.0,59.19,31.42
2018,11,18,8,0,464.0,48.0,1.0,3.9,129.0,98.11,58.99
2018,11,18,8,15,440.0,62.5,1.0,4.3,156.5,134.17,91.85
2018,11,18,8,30,416.0,77.0,1.0,4.7,184.0,166.31,122.94
2018,11,18,8,45,378.0,97.0,1.0,5.1,207.0,197.91,153.95
2018,11,18,9,0,340.0,117.0,1.0,5.5,230.0,225.36,180.43
2018,11,18,9,15,324.0,135.0,0.95,6.05,253.0,252.97,205.34
2018,11,18,9,30,308.0,153.0,0.9,6.6,276.0,280.07,228.83
2018,11,18,9,45,346.5,161.5,0.85,7.1,311.0,320.26,261.94
2018,11,18,10,0,385.0,170.0,0.8,7.6,346.0,366.03,298.73
2018,11,18,10,15,307.0,192.5,0.8,8.15,338.0,360.29,293.7
2018,11,18,10,30,229.0,215.0,0.8,8.7,330.0,347.72,282.92
2018,11,18,10,45,236.5,225.0,0.8,9.25,348.0,370.79,300.86
2018,11,18,11,0,244.0,235.0,0.8,9.8,366.0,398.65,321.88
2018,11,18,11,15,332.5,223.5,0.9,10.3,407.0,451.15,363.73
2018,11,18,11,30,421.0,212.0,1.0,10.8,448.0,512.32,411.32
2018,11,18,11,45,461.0,203.5,1.1,11.25,464.0,540.12,432.7
2018,11,18,12,0,501.0,195.0,1.2,11.7,480.0,567.35,453.85
2018,11,18,12,15,663.0,148.5,1.2,11.95,524.0,642.38,512.2
2018,11,18,12,30,825.0,102.0,1.2,12.2,568.0,711.47,563.78
2018,11,18,12,45,780.5,112.0,1.25,12.45,546.5,694.11,550.69
2018,11,18,13,0,736.0,122.0,1.3,12.7,525.0,676.61,538.04
2018,11,18,13,15,736.0,118.0,1.3,12.8,509.5,670.33,533.97
2018,11,18,13,30,736.0,114.0,1.3,12.9,494.0,661.27,527.69
2018,11,18,13,45,785.0,97.0,1.3,13.0,485.0,666.2,532.6
2018,11,18,14,0,834.0,80.0,1.3,13.1,476.0,669.55,535.75
2018,11,18,14,15,770.5,87.0,1.25,13.05,434.0,620.76,498.97
2018,11,18,14,30,707.0,94.0,1.2,13.0,392.0,574.65,463.81
2018,11,18,14,45,655.0,91.5,1.15,12.95,348.5,522.68,423.99
2018,11,18,15,0,603.0,89.0,1.1,12.9,305.0,471.24,383.76
2018,11,18,15,15,516.5,89.0,1.0,12.55,258.0,404.36,330.43
2018,11,18,15,30,430.0,89.0,0.9,12.2,211.0,339.54,277.67
2018,11,18,15,45,427.5,74.5,0.8,11.85,178.5,306.34,249.44
2018,11,18,16,0,425.0,60.0,0.7,11.5,146.0,273.93,220.27
2018,11,18,16,15,406.0,48.0,0.75,11.05,113.5,235.01,184.9
2018,11,18,16,30,387.0,36.0,0.8,10.6,81.0,197.04,147.64
2018,11,18,16,45,240.5,24.5,0.85,10.2,48.0,116.23,59.07
2018,11,18,17,0,94.0,13.0,0.9,9.8,15.0,37.93,0.0
2018,11,18,17,15,47.0,6.5,0.95,9.5,7.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,45,15.0,2.5,0.8,4.9,2.0,0.0,0.0
2018,11,19,7,0,30.0,5.0,0.8,4.9,4.0,0.0,0.0
2018,11,19,7,15,63.0,17.0,0.85,5.3,20.5,16.71,0.0
2018,11,19,7,30,96.0,29.0,0.9,5.7,37.0,24.71,13.49
2018,11,19,7,45,149.5,44.0,0.9,6.1,65.5,48.36,30.46
2018,11,19,8,0,203.0,59.0,0.9,6.5,94.0,77.78,52.52
2018,11,19,8,15,297.5,68.5,0.9,6.75,136.0,114.4,80.3
2018,11,19,8,30,392.0,78.0,0.9,7.0,178.0,160.9,118.08
2018,11,19,8,45,317.0,102.0,0.9,7.3,192.0,185.43,143.86
2018,11,19,9,0,242.0,126.0,0.9,7.6,206.0,200.95,160.74
2018,11,19,9,15,394.5,119.0,0.8,7.95,267.5,263.55,211.37
2018,11,19,9,30,547.0,112.0,0.7,8.3,329.0,339.03,272.35
2018,11,19,9,45,546.5,123.5,0.55,8.7,356.0,373.28,300.36
2018,11,19,10,0,546.0,135.0,0.4,9.1,383.0,407.86,327.61
2018,11,19,10,15,535.0,147.5,0.5,9.55,402.5,436.59,350.96
2018,11,19,10,30,524.0,160.0,0.6,10.0,422.0,463.15,372.09
2018,11,19,10,45,649.0,133.5,0.7,10.5,471.5,529.64,424.48
2018,11,19,11,0,774.0,107.0,0.8,11.0,521.0,597.32,476.67
2018,11,19,11,15,816.0,98.0,1.0,11.6,543.5,634.97,505.91
2018,11,19,11,30,858.0,89.0,1.2,12.2,566.0,671.5,534.32
2018,11,19,11,45,852.5,91.5,1.4,12.75,569.5,686.79,546.37
2018,11,19,12,0,847.0,94.0,1.6,13.3,573.0,698.9,555.59
2018,11,19,12,15,870.0,86.5,1.7,13.65,576.5,716.88,568.7
2018,11,19,12,30,893.0,79.0,1.8,14.0,580.0,728.28,577.04
2018,11,19,12,45,889.5,78.5,1.85,14.35,570.0,728.97,577.38
2018,11,19,13,0,886.0,78.0,1.9,14.7,560.0,726.4,575.58
2018,11,19,13,15,881.0,77.0,1.95,14.9,543.0,718.96,570.71
2018,11,19,13,30,876.0,76.0,2.0,15.1,526.0,708.37,563.67
2018,11,19,13,45,735.0,104.0,2.05,15.3,469.0,640.02,513.09
2018,11,19,14,0,594.0,132.0,2.1,15.5,412.0,565.39,455.51
2018,11,19,14,15,687.5,104.0,2.05,15.45,407.5,586.11,473.41
2018,11,19,14,30,781.0,76.0,2.0,15.4,403.0,597.07,482.87
2018,11,19,14,45,763.5,71.5,1.95,15.35,367.5,562.23,455.74
2018,11,19,15,0,746.0,67.0,1.9,15.3,332.0,525.79,427.06
2018,11,19,15,15,725.0,62.0,1.7,14.75,293.5,485.5,394.71
2018,11,19,15,30,704.0,57.0,1.5,14.2,255.0,444.36,360.6
2018,11,19,15,45,639.0,53.0,1.3,13.7,209.5,382.49,308.86
2018,11,19,16,0,574.0,49.0,1.1,13.2,164.0,327.08,260.89
2018,11,19,16,15,471.5,43.0,1.1,12.3,121.5,255.26,199.7
2018,11,19,16,30,369.0,37.0,1.1,11.4,79.0,190.91,142.37
2018,11,19,16,45,218.5,24.0,1.15,10.55,46.0,108.02,51.27
2018,11,19,17,0,68.0,11.0,1.2,9.7,13.0,28.92,0.0
2018,11,19,17,15,34.0,5.5,1.25,9.45,6.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
