Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,18,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,45,7.5,1.5,1.35,6.75,1.5,0.0,0.0
2018,11,20,7,0,15.0,3.0,1.4,6.8,3.0,0.0,0.0
2018,11,20,7,15,36.0,15.5,1.55,7.4,17.5,15.24,0.0
2018,11,20,7,30,57.0,28.0,1.7,8.0,32.0,24.68,12.6
2018,11,20,7,45,86.0,44.0,1.9,8.6,55.5,45.14,29.45
2018,11,20,8,0,115.0,60.0,2.1,9.2,79.0,68.9,48.23
2018,11,20,8,15,190.0,75.0,2.3,9.7,117.5,102.25,73.82
2018,11,20,8,30,265.0,90.0,2.5,10.2,156.0,143.71,107.33
2018,11,20,8,45,423.5,88.5,2.7,10.75,216.5,199.44,151.22
2018,11,20,9,0,582.0,87.0,2.9,11.3,277.0,270.55,209.53
2018,11,20,9,15,624.5,90.5,3.05,11.65,317.0,317.81,251.35
2018,11,20,9,30,667.0,94.0,3.2,12.0,357.0,367.61,294.76
2018,11,20,9,45,750.5,87.0,3.35,12.35,406.5,426.97,345.01
2018,11,20,10,0,834.0,80.0,3.5,12.7,456.0,490.94,398.27
2018,11,20,10,15,805.0,90.5,3.5,12.85,471.5,518.54,421.93
2018,11,20,10,30,776.0,101.0,3.5,13.0,487.0,542.51,442.0
2018,11,20,10,45,764.0,109.0,3.45,13.15,502.0,569.38,463.63
2018,11,20,11,0,752.0,117.0,3.4,13.3,517.0,593.24,482.36
2018,11,20,11,15,818.0,103.0,3.4,13.4,547.5,639.1,518.93
2018,11,20,11,30,884.0,89.0,3.4,13.5,578.0,686.08,555.74
2018,11,20,11,45,885.0,90.0,3.35,13.6,583.5,704.64,569.63
2018,11,20,12,0,886.0,91.0,3.3,13.7,589.0,720.11,580.57
2018,11,20,12,15,888.0,90.0,3.3,13.75,587.0,730.92,588.45
2018,11,20,12,30,890.0,89.0,3.3,13.8,585.0,738.51,594.09
2018,11,20,12,45,889.0,87.0,3.25,13.85,575.0,739.58,594.8
2018,11,20,13,0,888.0,85.0,3.2,13.9,565.0,737.35,593.23
2018,11,20,13,15,880.5,84.0,3.2,13.85,547.0,728.34,587.22
2018,11,20,13,30,873.0,83.0,3.2,13.8,529.0,716.18,578.99
2018,11,20,13,45,861.0,81.5,3.2,13.75,503.5,697.28,565.78
2018,11,20,14,0,849.0,80.0,3.2,13.7,478.0,675.57,550.48
2018,11,20,14,15,832.5,77.5,3.1,13.55,446.5,647.13,528.96
2018,11,20,14,30,816.0,75.0,3.0,13.4,415.0,616.43,505.31
2018,11,20,14,45,793.5,72.0,2.95,13.2,378.0,579.48,476.56
2018,11,20,15,0,771.0,69.0,2.9,13.0,341.0,541.08,445.97
2018,11,20,15,15,739.0,64.5,2.65,12.5,299.5,494.6,408.03
2018,11,20,15,30,707.0,60.0,2.4,12.0,258.0,447.91,368.8
2018,11,20,15,45,656.0,55.0,2.15,11.5,214.0,394.77,323.04
2018,11,20,16,0,605.0,50.0,1.9,11.0,170.0,341.0,275.4
2018,11,20,16,15,523.5,43.0,1.85,10.1,127.5,275.34,217.63
2018,11,20,16,30,442.0,36.0,1.8,9.2,85.0,215.38,161.72
2018,11,20,16,45,292.5,25.0,1.7,8.3,51.0,131.07,59.11
2018,11,20,17,0,143.0,14.0,1.6,7.4,17.0,51.68,0.0
2018,11,20,17,15,71.5,7.0,1.6,7.1,8.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,11,21,6,45,16.5,2.0,0.9,-1.1,1.5,0.0,0.0
2018,11,21,7,0,33.0,4.0,0.9,-1.1,3.0,0.0,0.0
2018,11,21,7,15,210.5,15.5,0.95,-0.35,29.5,15.24,0.0
2018,11,21,7,30,388.0,27.0,1.0,0.4,56.0,21.84,10.23
2018,11,21,7,45,495.0,34.0,1.05,1.1,98.0,56.13,26.94
2018,11,21,8,0,602.0,41.0,1.1,1.8,140.0,103.37,58.06
2018,11,21,8,15,665.0,45.5,1.2,2.45,185.0,150.61,96.23
2018,11,21,8,30,728.0,50.0,1.3,3.1,230.0,203.66,142.78
2018,11,21,8,45,768.0,53.5,1.45,3.75,274.0,255.05,190.27
2018,11,21,9,0,808.0,57.0,1.6,4.4,318.0,309.07,240.04
2018,11,21,9,15,835.5,59.0,1.6,4.95,358.0,359.36,286.11
2018,11,21,9,30,863.0,61.0,1.6,5.5,398.0,410.16,331.39
2018,11,21,9,45,882.5,62.5,1.6,6.0,433.0,457.19,372.44
2018,11,21,10,0,902.0,64.0,1.6,6.5,468.0,503.57,411.68
2018,11,21,10,15,914.5,65.0,1.7,6.95,496.0,544.87,446.36
2018,11,21,10,30,927.0,66.0,1.8,7.4,524.0,584.46,478.83
2018,11,21,10,45,933.0,66.5,1.9,7.9,543.5,617.78,505.65
2018,11,21,11,0,939.0,67.0,2.0,8.4,563.0,648.54,529.95
2018,11,21,11,15,944.0,67.5,2.05,8.8,576.5,675.96,551.13
2018,11,21,11,30,949.0,68.0,2.1,9.2,590.0,700.46,569.62
2018,11,21,11,45,951.0,68.5,2.2,9.55,595.5,719.9,583.63
2018,11,21,12,0,953.0,69.0,2.3,9.9,601.0,736.08,595.31
2018,11,21,12,15,952.5,68.5,2.35,10.2,598.5,746.06,602.28
2018,11,21,12,30,952.0,68.0,2.4,10.5,596.0,752.59,606.87
2018,11,21,12,45,946.5,67.5,2.45,10.75,584.5,752.11,606.54
2018,11,21,13,0,941.0,67.0,2.5,11.0,573.0,748.15,603.84
2018,11,21,13,15,934.5,65.5,2.45,11.15,554.5,738.93,596.96
2018,11,21,13,30,928.0,64.0,2.4,11.3,536.0,726.37,587.77
2018,11,21,13,45,916.5,63.5,2.4,11.45,510.5,708.32,574.89
2018,11,21,14,0,905.0,63.0,2.4,11.6,485.0,687.33,559.87
2018,11,21,14,15,888.0,61.0,2.25,11.6,452.0,658.2,538.1
2018,11,21,14,30,871.0,59.0,2.1,11.6,419.0,626.71,513.39
2018,11,21,14,45,849.0,56.5,2.0,11.55,381.5,589.5,484.06
2018,11,21,15,0,827.0,54.0,1.9,11.5,344.0,550.76,452.87
2018,11,21,15,15,795.0,51.5,1.65,11.05,302.5,508.93,418.21
2018,11,21,15,30,763.0,49.0,1.4,10.6,261.0,462.98,379.31
2018,11,21,15,45,713.5,45.0,1.15,10.2,216.5,406.95,331.1
2018,11,21,16,0,664.0,41.0,0.9,9.8,172.0,352.74,282.88
2018,11,21,16,15,582.0,35.5,0.95,8.95,128.5,286.16,224.86
2018,11,21,16,30,500.0,30.0,1.0,8.1,85.0,224.99,167.72
2018,11,21,16,45,336.5,21.5,1.05,7.25,51.0,140.7,58.61
2018,11,21,17,0,173.0,13.0,1.1,6.4,17.0,58.47,0.0
2018,11,21,17,15,86.5,6.5,1.15,6.1,8.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.0,1.0,-0.6,1.0,0.0,0.0
2018,11,22,7,0,14.0,2.0,1.0,-0.6,2.0,0.0,0.0
2018,11,22,7,15,118.5,16.5,1.15,0.2,24.5,16.22,0.0
2018,11,22,7,30,223.0,31.0,1.3,1.0,47.0,24.62,11.13
2018,11,22,7,45,324.5,42.5,1.5,1.8,84.5,54.73,31.17
2018,11,22,8,0,426.0,54.0,1.7,2.6,122.0,95.07,58.48
2018,11,22,8,15,493.0,62.5,1.85,3.3,164.5,137.59,92.38
2018,11,22,8,30,560.0,71.0,2.0,4.0,207.0,186.62,134.49
2018,11,22,8,45,604.5,76.5,2.15,4.65,248.5,232.96,176.5
2018,11,22,9,0,649.0,82.0,2.3,5.3,290.0,282.69,221.62
2018,11,22,9,15,681.0,86.5,2.4,5.8,328.5,330.03,264.69
2018,11,22,9,30,713.0,91.0,2.5,6.3,367.0,378.86,308.2
2018,11,22,9,45,736.5,94.5,2.55,6.85,401.0,424.08,347.74
2018,11,22,10,0,760.0,98.0,2.6,7.4,435.0,469.4,386.34
2018,11,22,10,15,775.5,100.0,2.55,7.75,462.5,508.83,419.34
2018,11,22,10,30,791.0,102.0,2.5,8.1,490.0,547.16,450.62
2018,11,22,10,45,801.5,103.5,2.4,8.45,510.5,579.85,476.53
2018,11,22,11,0,812.0,105.0,2.3,8.8,531.0,611.36,500.85
2018,11,22,11,15,818.0,106.5,2.25,9.05,544.5,637.95,521.24
2018,11,22,11,30,824.0,108.0,2.2,9.3,558.0,662.08,539.39
2018,11,22,11,45,826.0,108.5,2.15,9.6,563.5,679.86,552.37
2018,11,22,12,0,828.0,109.0,2.1,9.9,569.0,694.79,563.05
2018,11,22,12,15,844.0,102.0,2.0,10.05,569.0,708.45,572.74
2018,11,22,12,30,860.0,95.0,1.9,10.2,569.0,719.17,579.67
2018,11,22,12,45,879.0,86.0,1.8,10.4,563.0,726.61,584.14
2018,11,22,13,0,898.0,77.0,1.7,10.6,557.0,726.74,583.33
2018,11,22,13,15,889.5,76.5,1.65,10.65,539.0,717.58,576.62
2018,11,22,13,30,881.0,76.0,1.6,10.7,521.0,705.29,567.8
2018,11,22,13,45,868.5,75.0,1.5,10.8,496.0,690.8,556.94
2018,11,22,14,0,856.0,74.0,1.4,10.9,471.0,669.42,541.03
2018,11,22,14,15,838.0,72.0,1.45,10.8,439.0,640.66,520.48
2018,11,22,14,30,820.0,70.0,1.5,10.7,407.0,609.7,497.69
2018,11,22,14,45,794.0,67.5,1.55,10.6,369.5,571.36,468.58
2018,11,22,15,0,768.0,65.0,1.6,10.5,332.0,531.76,437.66
2018,11,22,15,15,731.5,62.0,1.5,10.05,291.0,484.9,399.8
2018,11,22,15,30,695.0,59.0,1.4,9.6,250.0,438.1,360.8
2018,11,22,15,45,640.0,54.0,1.3,9.2,206.5,383.79,314.37
2018,11,22,16,0,585.0,49.0,1.2,8.8,163.0,329.21,266.29
2018,11,22,16,15,495.5,42.0,1.2,7.9,121.0,261.6,207.14
2018,11,22,16,30,406.0,35.0,1.2,7.0,79.0,200.43,150.2
2018,11,22,16,45,260.5,24.0,1.2,6.15,47.0,118.72,44.82
2018,11,22,17,0,115.0,13.0,1.2,5.3,15.0,43.04,0.0
2018,11,22,17,15,57.5,6.5,1.3,5.1,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.85,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.05,-0.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-0.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-1.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-1.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.6,-2.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.6,-2.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.55,-2.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.5,-2.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.45,-2.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.4,-2.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.35,-2.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-2.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,6,45,9.5,1.5,2.35,-3.2,1.0,0.0,0.0
2018,11,23,7,0,19.0,3.0,2.4,-3.2,2.0,0.0,0.0
2018,11,23,7,15,152.5,15.5,2.55,-2.9,25.0,15.24,0.0
2018,11,23,7,30,286.0,28.0,2.7,-2.6,48.0,23.4,9.23
2018,11,23,7,45,398.5,37.5,2.9,-2.25,87.5,52.39,27.67
2018,11,23,8,0,511.0,47.0,3.1,-1.9,127.0,95.62,56.31
2018,11,23,8,15,433.0,49.0,3.1,-1.5,131.5,113.82,75.85
2018,11,23,8,30,355.0,51.0,3.1,-1.1,136.0,123.39,89.98
2018,11,23,8,45,177.5,70.5,3.1,-0.65,113.0,114.72,91.01
2018,11,23,9,0,0.0,90.0,3.1,-0.2,90.0,87.0,72.24
2018,11,23,9,15,1.5,109.5,3.05,0.2,110.0,106.59,89.37
2018,11,23,9,30,3.0,129.0,3.0,0.6,130.0,126.47,106.48
2018,11,23,9,45,2.5,137.0,2.9,1.05,138.0,134.4,112.99
2018,11,23,10,0,2.0,145.0,2.8,1.5,146.0,142.3,119.41
2018,11,23,10,15,8.0,158.5,2.75,1.9,162.5,159.0,133.44
2018,11,23,10,30,14.0,172.0,2.7,2.3,179.0,176.21,147.81
2018,11,23,10,45,23.0,188.0,2.65,2.7,200.0,198.14,166.15
2018,11,23,11,0,32.0,204.0,2.6,3.1,221.0,225.01,188.5
2018,11,23,11,15,30.0,207.5,2.55,3.45,223.5,228.8,191.17
2018,11,23,11,30,28.0,211.0,2.5,3.8,226.0,232.45,193.81
2018,11,23,11,45,26.5,211.5,2.4,4.2,226.0,227.64,189.38
2018,11,23,12,0,25.0,212.0,2.3,4.6,226.0,227.88,189.22
2018,11,23,12,15,33.0,218.0,2.2,4.85,236.0,246.79,204.9
2018,11,23,12,30,41.0,224.0,2.1,5.1,246.0,260.09,215.83
2018,11,23,12,45,43.0,221.5,2.05,5.4,244.5,259.91,215.55
2018,11,23,13,0,45.0,219.0,2.0,5.7,243.0,259.66,215.31
2018,11,23,13,15,53.5,216.0,1.95,5.8,243.5,263.37,218.7
2018,11,23,13,30,62.0,213.0,1.9,5.9,244.0,266.93,221.99
2018,11,23,13,45,70.0,202.5,1.85,6.05,236.0,261.34,217.76
2018,11,23,14,0,78.0,192.0,1.8,6.2,228.0,255.36,213.22
2018,11,23,14,15,87.5,182.5,1.8,6.1,220.5,251.08,210.33
2018,11,23,14,30,97.0,173.0,1.8,6.0,213.0,246.29,206.93
2018,11,23,14,45,102.0,157.5,1.85,5.9,196.0,238.16,200.57
2018,11,23,15,0,107.0,142.0,1.9,5.8,179.0,222.06,187.37
2018,11,23,15,15,115.5,125.0,1.75,5.45,160.5,205.41,173.49
2018,11,23,15,30,124.0,108.0,1.6,5.1,142.0,187.84,158.37
2018,11,23,15,45,104.0,90.5,1.45,4.75,115.5,155.07,129.57
2018,11,23,16,0,84.0,73.0,1.3,4.4,89.0,123.47,101.38
2018,11,23,16,15,62.0,55.5,1.25,3.9,65.5,92.34,73.36
2018,11,23,16,30,40.0,38.0,1.2,3.4,42.0,62.58,45.8
2018,11,23,16,45,31.5,23.5,1.2,2.9,25.5,39.4,10.57
2018,11,23,17,0,23.0,9.0,1.2,2.4,9.0,14.88,0.0
2018,11,23,17,15,11.5,4.5,1.3,2.25,4.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,0.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.3,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,11,24,6,45,4.0,1.0,1.35,2.15,1.0,0.0,0.0
2018,11,24,7,0,8.0,2.0,1.0,2.2,2.0,0.0,0.0
2018,11,24,7,15,8.0,10.0,0.9,2.45,10.5,9.83,0.0
2018,11,24,7,30,8.0,18.0,0.8,2.7,19.0,17.2,3.96
2018,11,24,7,45,5.0,32.5,0.7,2.95,33.0,31.27,20.6
2018,11,24,8,0,2.0,47.0,0.6,3.2,47.0,45.15,33.62
2018,11,24,8,15,7.5,57.0,0.7,3.65,58.5,55.9,43.2
2018,11,24,8,30,13.0,67.0,0.8,4.1,70.0,67.17,53.1
2018,11,24,8,45,20.0,62.5,0.9,4.5,68.0,65.73,51.76
2018,11,24,9,0,27.0,58.0,1.0,4.9,66.0,64.56,50.68
2018,11,24,9,15,23.5,67.0,0.9,5.2,75.0,73.47,58.63
2018,11,24,9,30,20.0,76.0,0.8,5.5,84.0,82.07,66.11
2018,11,24,9,45,14.0,94.0,0.7,5.8,99.5,97.12,78.96
2018,11,24,10,0,8.0,112.0,0.6,6.1,115.0,112.53,91.84
2018,11,24,10,15,18.5,141.0,0.85,6.15,149.5,146.91,120.89
2018,11,24,10,30,29.0,170.0,1.1,6.2,184.0,185.28,152.99
2018,11,24,10,45,14.5,125.0,1.35,6.2,132.0,130.02,106.34
2018,11,24,11,0,0.0,80.0,1.6,6.2,80.0,77.38,61.33
2018,11,24,11,15,0.0,65.0,1.8,6.1,65.0,62.85,48.88
2018,11,24,11,30,0.0,50.0,2.0,6.0,50.0,48.33,36.35
2018,11,24,11,45,0.0,52.5,2.2,5.9,52.5,50.75,38.45
2018,11,24,12,0,0.0,55.0,2.4,5.8,55.0,53.17,40.54
2018,11,24,12,15,0.0,72.5,2.4,5.7,72.5,70.11,55.16
2018,11,24,12,30,0.0,90.0,2.4,5.6,90.0,87.1,69.77
2018,11,24,12,45,92.5,120.0,2.35,5.5,169.0,191.04,161.06
2018,11,24,13,0,185.0,150.0,2.3,5.4,248.0,296.14,250.75
2018,11,24,13,15,274.0,150.0,2.15,5.45,290.0,358.71,303.66
2018,11,24,13,30,363.0,150.0,2.0,5.5,332.0,428.35,361.12
2018,11,24,13,45,241.5,146.5,1.85,5.55,265.0,329.83,278.48
2018,11,24,14,0,120.0,143.0,1.7,5.6,198.0,234.78,197.72
2018,11,24,14,15,416.0,114.0,1.7,5.6,286.5,409.38,347.79
2018,11,24,14,30,712.0,85.0,1.7,5.6,375.0,558.32,468.9
2018,11,24,14,45,719.0,78.5,1.7,5.6,348.5,538.23,451.42
2018,11,24,15,0,726.0,72.0,1.7,5.6,322.0,515.4,432.62
2018,11,24,15,15,688.0,68.5,1.7,5.6,282.0,468.9,393.85
2018,11,24,15,30,650.0,65.0,1.7,5.6,242.0,422.75,354.33
2018,11,24,15,45,591.0,59.5,1.65,5.55,199.0,365.06,304.04
2018,11,24,16,0,532.0,54.0,1.6,5.5,156.0,310.1,254.67
2018,11,24,16,15,442.5,46.0,1.5,5.35,115.5,243.63,194.9
2018,11,24,16,30,353.0,38.0,1.4,5.2,75.0,183.34,137.6
2018,11,24,16,45,215.5,24.5,1.3,5.0,43.5,103.94,30.57
2018,11,24,17,0,78.0,11.0,1.2,4.8,12.0,31.2,0.0
2018,11,24,17,15,39.0,5.5,1.2,4.65,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,25,6,45,8.5,1.5,1.35,3.05,1.0,0.0,0.0
2018,11,25,7,0,17.0,3.0,1.3,3.1,2.0,0.0,0.0
2018,11,25,7,15,147.5,14.5,1.3,3.25,22.5,14.25,0.0
2018,11,25,7,30,278.0,26.0,1.3,3.4,43.0,21.77,4.67
2018,11,25,7,45,393.0,34.5,1.3,3.6,81.5,47.08,23.32
2018,11,25,8,0,508.0,43.0,1.3,3.8,120.0,88.64,49.43
2018,11,25,8,15,578.5,49.0,1.25,4.15,163.5,132.93,83.84
2018,11,25,8,30,649.0,55.0,1.2,4.5,207.0,183.88,127.29
2018,11,25,8,45,553.0,74.0,1.15,4.9,221.0,212.51,159.26
2018,11,25,9,0,457.0,93.0,1.1,5.3,235.0,229.7,180.22
2018,11,25,9,15,440.0,109.5,1.05,5.75,260.0,262.89,211.04
2018,11,25,9,30,423.0,126.0,1.0,6.2,285.0,293.8,238.75
2018,11,25,9,45,435.0,137.0,0.9,6.6,313.5,329.39,268.92
2018,11,25,10,0,447.0,148.0,0.8,7.0,342.0,365.0,298.15
2018,11,25,10,15,459.0,156.0,0.75,7.55,366.0,397.39,324.05
2018,11,25,10,30,471.0,164.0,0.7,8.1,390.0,429.42,348.97
2018,11,25,10,45,431.5,181.0,0.65,8.6,395.0,440.78,356.85
2018,11,25,11,0,392.0,198.0,0.6,9.1,400.0,443.7,358.05
2018,11,25,11,15,404.5,202.0,0.75,9.55,415.0,472.19,380.69
2018,11,25,11,30,417.0,206.0,0.9,10.0,430.0,495.0,398.62
2018,11,25,11,45,411.5,209.5,1.0,10.5,432.5,504.41,405.68
2018,11,25,12,0,406.0,213.0,1.1,11.0,435.0,505.78,406.82
2018,11,25,12,15,406.5,212.0,1.2,11.3,433.5,510.95,411.22
2018,11,25,12,30,407.0,211.0,1.3,11.6,432.0,514.66,414.43
2018,11,25,12,45,362.0,216.0,1.4,11.95,410.0,491.71,396.4
2018,11,25,13,0,317.0,221.0,1.5,12.3,388.0,467.38,377.3
2018,11,25,13,15,301.5,215.5,1.55,12.35,370.0,450.9,365.03
2018,11,25,13,30,286.0,210.0,1.6,12.4,352.0,433.46,351.86
2018,11,25,13,45,313.0,194.5,1.6,12.45,343.0,432.69,352.37
2018,11,25,14,0,340.0,179.0,1.6,12.5,334.0,429.98,351.18
2018,11,25,14,15,298.0,171.0,1.55,12.4,300.5,389.15,318.77
2018,11,25,14,30,256.0,163.0,1.5,12.3,267.0,348.98,286.69
2018,11,25,14,45,281.0,144.5,1.5,12.25,249.0,337.78,278.59
2018,11,25,15,0,306.0,126.0,1.5,12.2,231.0,324.21,268.0
2018,11,25,15,15,326.0,109.0,1.3,11.75,208.0,314.92,260.1
2018,11,25,15,30,346.0,92.0,1.1,11.3,185.0,295.5,243.33
2018,11,25,15,45,285.0,79.5,0.95,10.85,147.5,240.54,196.71
2018,11,25,16,0,224.0,67.0,0.8,10.4,110.0,182.58,147.14
2018,11,25,16,15,154.5,52.0,0.85,9.85,78.0,129.86,101.65
2018,11,25,16,30,85.0,37.0,0.9,9.3,46.0,82.78,59.88
2018,11,25,16,45,54.5,22.5,0.95,8.75,27.0,48.5,9.45
2018,11,25,17,0,24.0,8.0,1.0,8.2,8.0,14.12,0.0
2018,11,25,17,15,12.0,4.0,1.0,8.05,4.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,26,7,15,46.5,9.5,3.15,8.05,12.5,9.34,0.0
2018,11,26,7,30,93.0,19.0,3.1,8.2,25.0,14.75,0.0
2018,11,26,7,45,192.5,33.5,3.1,8.35,58.0,36.58,19.46
2018,11,26,8,0,292.0,48.0,3.1,8.5,91.0,71.34,42.94
2018,11,26,8,15,326.5,57.5,3.2,8.8,120.5,102.3,67.65
2018,11,26,8,30,361.0,67.0,3.3,9.1,150.0,136.44,97.05
2018,11,26,8,45,188.5,80.5,3.4,9.35,124.5,125.67,96.39
2018,11,26,9,0,16.0,94.0,3.5,9.6,99.0,95.58,76.59
2018,11,26,9,15,254.0,99.0,3.6,9.9,193.5,185.94,149.2
2018,11,26,9,30,492.0,104.0,3.7,10.2,288.0,297.05,240.38
2018,11,26,9,45,274.5,91.5,3.8,10.5,196.0,213.43,174.63
2018,11,26,10,0,57.0,79.0,3.9,10.8,104.0,105.94,85.17
2018,11,26,10,15,28.5,69.5,4.1,11.1,82.0,82.43,65.16
2018,11,26,10,30,0.0,60.0,4.3,11.4,60.0,57.99,43.95
2018,11,26,10,45,0.0,75.0,4.45,11.7,75.0,72.53,56.16
2018,11,26,11,0,0.0,90.0,4.6,12.0,90.0,87.12,68.32
2018,11,26,11,15,0.5,100.5,4.75,12.2,101.0,97.78,77.15
2018,11,26,11,30,1.0,111.0,4.9,12.4,112.0,108.53,86.04
2018,11,26,11,45,1.5,103.5,5.1,12.6,104.5,101.45,80.03
2018,11,26,12,0,2.0,96.0,5.3,12.8,97.0,94.38,74.07
2018,11,26,12,15,3.0,116.0,5.35,12.85,117.5,115.05,91.36
2018,11,26,12,30,4.0,136.0,5.4,12.9,138.0,136.03,108.84
2018,11,26,12,45,2.0,99.5,5.45,12.9,100.5,97.97,77.09
2018,11,26,13,0,0.0,63.0,5.5,12.9,63.0,60.91,45.97
2018,11,26,13,15,0.0,69.0,5.5,12.65,69.0,66.72,50.98
2018,11,26,13,30,0.0,75.0,5.5,12.4,75.0,72.53,56.01
2018,11,26,13,45,115.5,97.0,5.55,12.15,149.5,187.41,156.15
2018,11,26,14,0,231.0,119.0,5.6,11.9,224.0,288.19,242.67
2018,11,26,14,15,489.5,100.0,5.45,11.45,303.0,443.62,375.13
2018,11,26,14,30,748.0,81.0,5.3,11.0,382.0,570.96,480.97
2018,11,26,14,45,771.0,71.5,5.15,10.6,357.0,556.38,468.8
2018,11,26,15,0,794.0,62.0,5.0,10.2,332.0,537.95,453.41
2018,11,26,15,15,761.0,58.5,4.75,9.7,291.0,492.2,414.54
2018,11,26,15,30,728.0,55.0,4.5,9.2,250.0,446.23,374.43
2018,11,26,15,45,677.0,50.0,4.2,8.7,206.5,390.21,324.72
2018,11,26,16,0,626.0,45.0,3.9,8.2,163.0,336.05,275.15
2018,11,26,16,15,542.0,38.5,3.6,7.55,121.0,269.66,214.68
2018,11,26,16,30,458.0,32.0,3.3,6.9,79.0,213.83,158.89
2018,11,26,16,45,289.5,21.5,3.0,6.25,46.0,123.0,26.38
2018,11,26,17,0,121.0,11.0,2.7,5.6,13.0,42.27,0.0
2018,11,26,17,15,60.5,5.5,2.75,5.3,6.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.4,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-0.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,-2.3,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,7,15,59.5,9.5,1.35,-2.05,13.0,9.34,0.0
2018,11,27,7,30,119.0,19.0,1.5,-1.3,26.0,14.81,0.0
2018,11,27,7,45,222.0,33.0,1.7,-0.6,60.0,36.67,19.69
2018,11,27,8,0,325.0,47.0,1.9,0.1,94.0,72.59,44.14
2018,11,27,8,15,497.5,51.0,2.1,0.65,150.5,120.19,77.46
2018,11,27,8,30,670.0,55.0,2.3,1.2,207.0,184.35,128.25
2018,11,27,8,45,723.0,58.5,2.55,1.75,252.0,236.04,175.61
2018,11,27,9,0,776.0,62.0,2.8,2.3,297.0,290.92,226.41
2018,11,27,9,15,805.5,65.0,2.8,2.65,337.0,340.91,273.37
2018,11,27,9,30,835.0,68.0,2.8,3.0,377.0,391.89,320.24
2018,11,27,9,45,854.5,70.0,2.85,3.4,411.5,438.24,362.31
2018,11,27,10,0,874.0,72.0,2.9,3.8,446.0,484.08,402.82
2018,11,27,10,15,884.0,74.0,2.9,4.1,473.0,524.35,437.81
2018,11,27,10,30,894.0,76.0,2.9,4.4,500.0,562.88,470.44
2018,11,27,10,45,902.0,77.5,2.9,4.75,521.0,596.05,497.97
2018,11,27,11,0,910.0,79.0,2.9,5.1,542.0,628.35,524.12
2018,11,27,11,15,915.5,80.0,2.95,5.3,556.0,656.09,546.66
2018,11,27,11,30,921.0,81.0,3.0,5.5,570.0,681.07,566.71
2018,11,27,11,45,923.0,81.0,3.0,5.7,576.0,699.77,581.42
2018,11,27,12,0,925.0,81.0,3.0,5.9,582.0,715.33,593.14
2018,11,27,12,15,872.5,93.5,3.05,6.05,564.5,707.69,587.05
2018,11,27,12,30,820.0,106.0,3.1,6.2,547.0,692.59,575.18
2018,11,27,12,45,692.0,134.0,3.15,6.3,501.5,640.99,533.55
2018,11,27,13,0,564.0,162.0,3.2,6.4,456.0,580.48,484.62
2018,11,27,13,15,468.0,171.0,3.25,6.4,410.0,523.37,438.64
2018,11,27,13,30,372.0,180.0,3.3,6.4,364.0,457.29,384.78
2018,11,27,13,45,502.5,147.0,3.35,6.35,382.5,514.18,433.93
2018,11,27,14,0,633.0,114.0,3.4,6.3,401.0,561.12,473.93
2018,11,27,14,15,662.5,105.0,3.35,6.15,387.0,559.7,473.16
2018,11,27,14,30,692.0,96.0,3.3,6.0,373.0,554.73,469.54
2018,11,27,14,45,612.0,96.0,3.3,5.85,324.5,490.61,416.87
2018,11,27,15,0,532.0,96.0,3.3,5.7,276.0,428.33,364.96
2018,11,27,15,15,640.0,75.5,3.1,5.25,265.5,448.04,381.1
2018,11,27,15,30,748.0,55.0,2.9,4.8,255.0,455.45,385.09
2018,11,27,15,45,609.5,56.0,2.7,4.35,200.0,367.55,308.82
2018,11,27,16,0,471.0,57.0,2.5,3.9,145.0,284.98,236.28
2018,11,27,16,15,409.5,44.5,2.35,3.15,106.0,227.74,183.85
2018,11,27,16,30,348.0,32.0,2.2,2.4,67.0,175.14,131.57
2018,11,27,16,45,233.0,21.5,2.05,1.7,40.0,105.4,18.26
2018,11,27,17,0,118.0,11.0,1.9,1.0,13.0,41.44,0.0
2018,11,27,17,15,59.0,5.5,2.0,0.75,6.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.4,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.15,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.65,-2.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.6,-2.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.5,-3.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-3.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.3,-3.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.3,-4.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.25,-4.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-4.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-4.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-4.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-4.95,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.7,-5.25,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,-5.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.6,-5.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.2,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,11,28,7,15,154.0,11.5,1.9,-4.6,20.0,11.3,0.0
2018,11,28,7,30,308.0,23.0,2.2,-4.1,40.0,19.26,0.0
2018,11,28,7,45,442.0,31.0,2.5,-3.55,80.0,42.28,19.66
2018,11,28,8,0,576.0,39.0,2.8,-3.0,120.0,87.83,47.6
2018,11,28,8,15,646.0,44.0,3.0,-2.6,165.0,133.68,83.37
2018,11,28,8,30,716.0,49.0,3.2,-2.2,210.0,186.14,129.33
2018,11,28,8,45,759.5,53.0,3.4,-1.8,254.0,237.31,177.62
2018,11,28,9,0,803.0,57.0,3.6,-1.4,298.0,291.5,229.26
2018,11,28,9,15,832.5,59.5,3.6,-1.05,338.5,342.08,277.81
2018,11,28,9,30,862.0,62.0,3.6,-0.7,379.0,393.6,326.25
2018,11,28,9,45,882.5,64.0,3.6,-0.3,414.5,440.92,370.07
2018,11,28,10,0,903.0,66.0,3.6,0.1,450.0,487.92,412.42
2018,11,28,10,15,918.0,67.0,3.6,0.5,479.0,530.32,449.87
2018,11,28,10,30,933.0,68.0,3.6,0.9,508.0,571.22,485.07
2018,11,28,10,45,943.5,68.5,3.55,1.25,530.0,607.29,515.44
2018,11,28,11,0,954.0,69.0,3.5,1.6,552.0,641.08,543.25
2018,11,28,11,15,960.0,69.0,3.5,1.95,566.0,669.08,566.02
2018,11,28,11,30,966.0,69.0,3.5,2.3,580.0,694.2,586.09
2018,11,28,11,45,969.0,69.5,3.45,2.6,586.5,714.88,602.16
2018,11,28,12,0,972.0,70.0,3.4,2.9,593.0,732.31,614.62
2018,11,28,12,15,972.0,69.5,3.4,3.15,591.0,743.25,622.44
2018,11,28,12,30,972.0,69.0,3.4,3.4,589.0,750.72,627.74
2018,11,28,12,45,969.0,68.0,3.35,3.65,579.0,752.04,628.21
2018,11,28,13,0,966.0,67.0,3.3,3.9,569.0,749.84,626.14
2018,11,28,13,15,959.5,66.5,3.3,4.0,551.5,742.32,620.7
2018,11,28,13,30,953.0,66.0,3.3,4.1,534.0,731.41,612.8
2018,11,28,13,45,943.0,64.5,3.3,4.2,509.0,713.7,599.7
2018,11,28,14,0,933.0,63.0,3.3,4.3,484.0,692.91,584.25
2018,11,28,14,15,917.5,61.5,3.2,4.25,452.0,665.69,562.92
2018,11,28,14,30,902.0,60.0,3.1,4.2,420.0,635.97,538.85
2018,11,28,14,45,880.0,58.0,3.0,4.1,382.5,599.52,508.96
2018,11,28,15,0,858.0,56.0,2.9,4.0,345.0,561.45,477.02
2018,11,28,15,15,825.5,53.0,2.55,3.45,302.5,518.58,440.07
2018,11,28,15,30,793.0,50.0,2.2,2.9,260.0,471.64,398.68
2018,11,28,15,45,742.0,46.0,1.8,2.3,215.0,414.8,347.72
2018,11,28,16,0,691.0,42.0,1.4,1.7,170.0,359.67,296.58
2018,11,28,16,15,605.0,36.0,1.4,0.7,126.0,290.86,234.18
2018,11,28,16,30,519.0,30.0,1.4,-0.3,82.0,227.42,170.74
2018,11,28,16,45,332.5,20.5,1.35,-1.25,47.5,130.8,18.9
2018,11,28,17,0,146.0,11.0,1.3,-2.2,13.0,48.66,0.0
2018,11,28,17,15,73.0,5.5,1.3,-2.4,6.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-2.85,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.55,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.25,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,11,29,7,15,141.5,10.5,1.1,-2.4,17.5,10.32,0.0
2018,11,29,7,30,283.0,21.0,1.3,-1.7,35.0,17.34,0.0
2018,11,29,7,45,415.0,28.5,1.45,-1.0,73.5,37.79,16.68
2018,11,29,8,0,547.0,36.0,1.6,-0.3,112.0,80.81,42.42
2018,11,29,8,15,617.0,41.0,1.55,0.25,155.0,124.96,76.06
2018,11,29,8,30,687.0,46.0,1.5,0.8,198.0,175.72,119.51
2018,11,29,8,45,730.5,49.5,1.45,1.4,240.5,224.79,164.67
2018,11,29,9,0,774.0,53.0,1.4,2.0,283.0,276.91,212.89
2018,11,29,9,15,803.5,55.0,1.25,2.6,322.0,325.51,257.76
2018,11,29,9,30,833.0,57.0,1.1,3.2,361.0,374.91,301.99
2018,11,29,9,45,852.0,59.0,1.0,3.75,394.5,420.49,341.92
2018,11,29,10,0,871.0,61.0,0.9,4.3,428.0,465.52,379.88
2018,11,29,10,15,884.5,61.5,0.85,4.85,455.5,505.4,412.74
2018,11,29,10,30,898.0,62.0,0.8,5.4,483.0,543.76,443.28
2018,11,29,10,45,907.0,63.5,0.75,5.9,504.5,578.93,470.39
2018,11,29,11,0,916.0,65.0,0.7,6.4,526.0,611.88,494.95
2018,11,29,11,15,921.5,65.0,0.8,6.8,539.5,638.62,516.19
2018,11,29,11,30,927.0,65.0,0.9,7.2,553.0,662.59,535.08
2018,11,29,11,45,929.0,65.5,1.0,7.55,559.0,681.92,550.36
2018,11,29,12,0,931.0,66.0,1.1,7.9,565.0,698.13,562.42
2018,11,29,12,15,931.0,66.0,1.2,8.15,563.5,709.2,570.96
2018,11,29,12,30,931.0,66.0,1.3,8.4,562.0,716.97,577.22
2018,11,29,12,45,927.5,65.5,1.45,8.6,552.5,718.41,579.56
2018,11,29,13,0,924.0,65.0,1.6,8.8,543.0,716.48,579.51
2018,11,29,13,15,915.0,65.0,1.65,8.9,525.5,708.03,574.03
2018,11,29,13,30,906.0,65.0,1.7,9.0,508.0,696.4,566.31
2018,11,29,13,45,893.0,64.0,1.75,9.1,483.0,677.85,553.45
2018,11,29,14,0,880.0,63.0,1.8,9.2,458.0,656.47,538.47
2018,11,29,14,15,862.0,62.0,1.75,9.1,427.0,629.28,517.77
2018,11,29,14,30,844.0,61.0,1.7,9.0,396.0,599.88,494.91
2018,11,29,14,45,818.0,59.5,1.65,8.9,360.0,567.0,468.7
2018,11,29,15,0,792.0,58.0,1.6,8.8,324.0,528.84,437.8
2018,11,29,15,15,560.0,66.5,1.45,8.15,243.0,392.98,327.78
2018,11,29,15,30,328.0,75.0,1.3,7.5,162.0,264.55,221.15
2018,11,29,15,45,205.0,63.0,1.1,6.85,114.0,173.76,144.08
2018,11,29,16,0,82.0,51.0,0.9,6.2,66.0,93.89,75.2
2018,11,29,16,15,78.5,39.5,1.0,5.4,50.5,77.11,59.66
2018,11,29,16,30,75.0,28.0,1.1,4.6,35.0,65.99,46.95
2018,11,29,16,45,38.5,15.5,1.15,3.8,19.0,33.05,0.0
2018,11,29,17,0,2.0,3.0,1.2,3.0,3.0,3.47,0.0
2018,11,29,17,15,1.0,1.5,1.25,2.85,1.5,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.75,3.55,0.0,0.0,0.0
