Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,11,30,7,15,11.5,5.5,2.6,5.35,6.0,5.41,0.0
2018,11,30,7,30,23.0,11.0,2.9,5.9,12.0,10.27,0.0
2018,11,30,7,45,66.5,23.0,3.2,6.45,31.0,22.52,10.89
2018,11,30,8,0,110.0,35.0,3.5,7.0,50.0,41.75,25.53
2018,11,30,8,15,58.5,50.0,3.55,7.6,58.5,55.89,39.96
2018,11,30,8,30,7.0,65.0,3.6,8.2,67.0,63.87,49.49
2018,11,30,8,45,5.0,74.5,3.6,8.8,76.0,73.07,57.64
2018,11,30,9,0,3.0,84.0,3.6,9.4,85.0,82.06,65.41
2018,11,30,9,15,22.0,105.5,3.75,10.05,113.5,110.39,89.11
2018,11,30,9,30,41.0,127.0,3.9,10.7,142.0,140.1,113.88
2018,11,30,9,45,56.5,145.5,4.05,11.35,168.0,167.17,136.32
2018,11,30,10,0,72.0,164.0,4.2,12.0,194.0,195.6,159.74
2018,11,30,10,15,140.0,175.5,4.25,12.45,239.0,247.12,202.42
2018,11,30,10,30,208.0,187.0,4.3,12.9,284.0,300.44,246.36
2018,11,30,10,45,155.5,199.0,4.35,13.35,273.5,291.14,237.99
2018,11,30,11,0,103.0,211.0,4.4,13.8,263.0,273.82,222.9
2018,11,30,11,15,81.5,203.5,4.35,14.05,245.0,255.93,207.89
2018,11,30,11,30,60.0,196.0,4.3,14.3,227.0,236.73,191.73
2018,11,30,11,45,197.5,198.0,4.3,14.6,303.0,335.69,274.35
2018,11,30,12,0,335.0,200.0,4.3,14.9,379.0,439.63,358.9
2018,11,30,12,15,402.5,188.0,4.15,15.05,402.0,484.56,394.73
2018,11,30,12,30,470.0,176.0,4.0,15.2,425.0,522.49,425.15
2018,11,30,12,45,403.0,185.0,3.85,15.35,396.0,489.53,397.96
2018,11,30,13,0,336.0,194.0,3.7,15.5,367.0,447.11,363.65
2018,11,30,13,15,284.5,201.0,3.5,15.5,344.5,420.05,341.48
2018,11,30,13,30,233.0,208.0,3.3,15.5,322.0,384.9,312.87
2018,11,30,13,45,204.5,187.0,3.05,15.55,283.5,340.95,277.83
2018,11,30,14,0,176.0,166.0,2.8,15.6,245.0,296.83,242.36
2018,11,30,14,15,104.0,155.5,2.6,15.5,201.5,237.22,193.09
2018,11,30,14,30,32.0,145.0,2.4,15.4,158.0,172.83,139.34
2018,11,30,14,45,26.5,121.0,2.25,15.3,131.0,142.63,114.7
2018,11,30,15,0,21.0,97.0,2.1,15.2,104.0,112.63,89.85
2018,11,30,15,15,88.0,92.5,1.95,14.9,116.5,150.54,122.46
2018,11,30,15,30,155.0,88.0,1.8,14.6,129.0,184.89,150.87
2018,11,30,15,45,87.5,74.5,1.7,14.35,97.0,126.77,101.43
2018,11,30,16,0,20.0,61.0,1.6,14.1,65.0,74.82,57.29
2018,11,30,16,15,11.0,44.5,1.55,13.75,46.5,49.83,35.74
2018,11,30,16,30,2.0,28.0,1.5,13.4,28.0,28.64,16.95
2018,11,30,16,45,4.0,16.0,1.4,13.0,16.0,16.66,0.0
2018,11,30,17,0,6.0,4.0,1.3,12.6,4.0,5.48,0.0
2018,11,30,17,15,3.0,2.0,1.35,12.55,2.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,1,7,15,0.0,3.0,0.8,8.65,3.0,2.95,0.0
2018,12,1,7,30,0.0,6.0,0.8,9.0,6.0,5.78,0.0
2018,12,1,7,45,0.0,8.0,0.8,9.35,8.0,7.71,0.31
2018,12,1,8,0,0.0,10.0,0.8,9.7,10.0,9.64,2.5
2018,12,1,8,15,0.0,9.0,0.95,9.8,9.0,8.67,1.82
2018,12,1,8,30,0.0,8.0,1.1,9.9,8.0,7.71,1.05
2018,12,1,8,45,0.0,35.0,1.2,10.05,35.0,33.79,23.76
2018,12,1,9,0,0.0,62.0,1.3,10.2,62.0,59.92,46.33
2018,12,1,9,15,1.0,87.5,1.4,10.35,88.0,85.02,67.73
2018,12,1,9,30,2.0,113.0,1.5,10.5,114.0,110.44,89.14
2018,12,1,9,45,1.0,110.0,1.6,10.6,110.5,107.24,86.24
2018,12,1,10,0,0.0,107.0,1.7,10.7,107.0,103.9,83.25
2018,12,1,10,15,0.0,107.5,1.85,10.95,107.5,104.41,83.47
2018,12,1,10,30,0.0,108.0,2.0,11.2,108.0,104.91,83.69
2018,12,1,10,45,0.5,126.0,2.15,11.45,126.0,123.07,98.7
2018,12,1,11,0,1.0,144.0,2.3,11.7,144.0,141.44,113.75
2018,12,1,11,15,0.5,130.0,2.4,12.25,130.0,127.18,101.56
2018,12,1,11,30,0.0,116.0,2.5,12.8,116.0,112.92,89.46
2018,12,1,11,45,0.0,108.0,2.65,13.3,108.0,104.97,82.67
2018,12,1,12,0,0.0,100.0,2.8,13.8,100.0,97.03,75.91
2018,12,1,12,15,0.0,91.0,2.55,14.1,91.0,88.11,68.41
2018,12,1,12,30,0.0,82.0,2.3,14.4,82.0,79.32,61.03
2018,12,1,12,45,0.0,87.5,2.05,14.7,87.5,84.65,65.43
2018,12,1,13,0,0.0,93.0,1.8,15.0,93.0,90.15,69.95
2018,12,1,13,15,0.0,91.5,1.55,14.65,91.5,88.7,68.89
2018,12,1,13,30,0.0,90.0,1.3,14.3,90.0,87.25,67.85
2018,12,1,13,45,0.0,99.0,1.05,13.95,99.0,96.46,75.7
2018,12,1,14,0,0.0,108.0,0.8,13.6,108.0,105.92,83.74
2018,12,1,14,15,0.0,84.5,0.85,13.3,84.5,82.04,64.02
2018,12,1,14,30,0.0,61.0,0.9,13.0,61.0,58.95,44.76
2018,12,1,14,45,0.0,47.5,0.9,12.7,47.5,45.88,33.79
2018,12,1,15,0,0.0,34.0,0.9,12.4,34.0,32.82,22.69
2018,12,1,15,15,0.0,34.5,1.1,12.35,34.5,33.3,23.13
2018,12,1,15,30,0.0,35.0,1.3,12.3,35.0,33.79,23.51
2018,12,1,15,45,0.0,30.0,1.5,12.2,30.0,28.95,19.26
2018,12,1,16,0,0.0,25.0,1.7,12.1,25.0,24.12,14.95
2018,12,1,16,15,0.0,19.5,1.8,12.05,19.5,18.81,10.16
2018,12,1,16,30,0.0,14.0,1.9,12.0,14.0,13.5,5.06
2018,12,1,16,45,0.0,8.5,2.0,11.9,8.5,8.19,0.0
2018,12,1,17,0,0.0,3.0,2.1,11.8,3.0,2.95,0.0
2018,12,1,17,15,0.0,1.5,2.15,11.8,1.5,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.5,2.9,13.75,3.5,3.44,0.0
2018,12,2,7,30,0.0,7.0,3.0,14.0,7.0,6.88,0.0
2018,12,2,7,45,0.0,16.0,3.05,14.3,16.0,15.44,5.83
2018,12,2,8,0,0.0,25.0,3.1,14.6,25.0,24.13,14.27
2018,12,2,8,15,2.0,35.5,3.15,14.9,36.0,34.54,23.32
2018,12,2,8,30,4.0,46.0,3.2,15.2,47.0,45.16,32.46
2018,12,2,8,45,2.5,56.5,3.2,15.55,57.0,55.16,41.11
2018,12,2,9,0,1.0,67.0,3.2,15.9,67.0,65.04,49.51
2018,12,2,9,15,27.5,85.5,3.2,16.2,95.0,92.41,71.91
2018,12,2,9,30,54.0,104.0,3.2,16.5,123.0,121.85,96.11
2018,12,2,9,45,102.0,137.0,3.2,16.85,177.5,179.3,143.13
2018,12,2,10,0,150.0,170.0,3.2,17.2,232.0,239.22,191.69
2018,12,2,10,15,135.5,180.0,3.25,17.4,239.0,248.89,199.52
2018,12,2,10,30,121.0,190.0,3.3,17.6,246.0,257.26,206.16
2018,12,2,10,45,119.5,178.5,3.35,17.85,235.5,249.13,199.71
2018,12,2,11,0,118.0,167.0,3.4,18.1,225.0,240.4,192.79
2018,12,2,11,15,59.0,108.0,3.35,18.25,137.0,146.63,116.38
2018,12,2,11,30,0.0,49.0,3.3,18.4,49.0,47.35,33.73
2018,12,2,11,45,0.5,74.0,3.25,18.6,74.5,71.89,53.99
2018,12,2,12,0,1.0,99.0,3.2,18.8,100.0,96.7,74.26
2018,12,2,12,15,1.0,74.5,3.2,18.9,75.5,72.72,54.57
2018,12,2,12,30,1.0,50.0,3.2,19.0,51.0,49.0,35.05
2018,12,2,12,45,3.0,62.5,3.15,19.05,64.5,62.48,46.25
2018,12,2,13,0,5.0,75.0,3.1,19.1,78.0,75.95,57.42
2018,12,2,13,15,4.0,78.0,3.25,19.3,80.0,78.16,59.2
2018,12,2,13,30,3.0,81.0,3.4,19.5,82.0,80.37,61.0
2018,12,2,13,45,8.0,104.0,3.5,19.7,107.5,106.91,82.93
2018,12,2,14,0,13.0,127.0,3.6,19.9,133.0,134.27,105.4
2018,12,2,14,15,168.5,123.0,3.65,20.0,189.5,248.09,201.05
2018,12,2,14,30,324.0,119.0,3.7,20.1,246.0,345.81,281.09
2018,12,2,14,45,338.0,105.5,3.8,20.2,227.5,331.81,269.74
2018,12,2,15,0,352.0,92.0,3.9,20.3,209.0,315.83,256.78
2018,12,2,15,15,447.0,76.5,3.85,20.15,205.5,342.35,277.82
2018,12,2,15,30,542.0,61.0,3.8,20.0,202.0,358.02,288.71
2018,12,2,15,45,542.5,54.0,3.75,19.85,174.0,331.29,264.25
2018,12,2,16,0,543.0,47.0,3.7,19.7,146.0,303.11,237.32
2018,12,2,16,15,461.0,39.0,3.7,19.35,107.0,240.48,182.55
2018,12,2,16,30,379.0,31.0,3.7,19.0,68.0,183.84,128.26
2018,12,2,16,45,236.5,20.5,3.7,18.65,39.5,104.04,0.0
2018,12,2,17,0,94.0,10.0,3.7,18.3,11.0,34.04,0.0
2018,12,2,17,15,47.0,5.0,3.7,18.0,5.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,3,7,15,39.5,7.5,1.3,8.35,9.0,7.37,0.0
2018,12,3,7,30,79.0,15.0,1.4,8.8,18.0,14.74,0.0
2018,12,3,7,45,187.0,28.5,1.55,9.3,48.5,27.91,12.48
2018,12,3,8,0,295.0,42.0,1.7,9.8,79.0,60.33,33.86
2018,12,3,8,15,426.0,47.5,1.8,10.2,124.5,99.7,60.27
2018,12,3,8,30,557.0,53.0,1.9,10.6,170.0,151.45,99.7
2018,12,3,8,45,487.0,71.5,2.0,11.0,189.5,182.88,132.11
2018,12,3,9,0,417.0,90.0,2.1,11.4,209.0,205.64,156.7
2018,12,3,9,15,362.5,105.5,2.15,11.9,219.5,224.28,176.13
2018,12,3,9,30,308.0,121.0,2.2,12.4,230.0,235.13,187.91
2018,12,3,9,45,227.0,147.5,2.2,12.95,232.0,242.98,196.14
2018,12,3,10,0,146.0,174.0,2.2,13.5,234.0,241.16,195.2
2018,12,3,10,15,217.5,181.0,2.3,13.9,277.0,289.29,234.51
2018,12,3,10,30,289.0,188.0,2.4,14.3,320.0,345.78,280.1
2018,12,3,10,45,266.5,200.5,2.5,14.75,326.5,356.94,288.64
2018,12,3,11,0,244.0,213.0,2.6,15.2,333.0,366.12,295.49
2018,12,3,11,15,217.5,222.5,2.65,15.4,332.0,362.73,292.5
2018,12,3,11,30,191.0,232.0,2.7,15.6,331.0,362.28,291.67
2018,12,3,11,45,197.5,234.5,2.8,15.85,337.5,373.92,300.9
2018,12,3,12,0,204.0,237.0,2.9,16.1,344.0,385.17,309.77
2018,12,3,12,15,223.5,234.0,2.9,16.2,351.0,398.61,320.7
2018,12,3,12,30,243.0,231.0,2.9,16.3,358.0,418.63,336.64
2018,12,3,12,45,273.0,223.0,2.95,16.4,363.5,432.93,348.54
2018,12,3,13,0,303.0,215.0,3.0,16.5,369.0,446.31,359.75
2018,12,3,13,15,355.5,197.0,2.95,16.55,372.5,462.5,373.6
2018,12,3,13,30,408.0,179.0,2.9,16.6,376.0,484.67,391.79
2018,12,3,13,45,417.5,168.0,2.9,16.6,361.0,476.03,385.61
2018,12,3,14,0,427.0,157.0,2.9,16.6,346.0,465.53,378.03
2018,12,3,14,15,440.0,142.5,2.75,16.5,326.0,451.38,367.42
2018,12,3,14,30,453.0,128.0,2.6,16.4,306.0,435.03,354.87
2018,12,3,14,45,509.5,107.0,2.45,16.3,289.5,434.55,354.96
2018,12,3,15,0,566.0,86.0,2.3,16.2,273.0,432.79,353.24
2018,12,3,15,15,630.5,68.5,2.05,15.55,252.5,430.88,350.98
2018,12,3,15,30,695.0,51.0,1.8,14.9,232.0,420.06,340.41
2018,12,3,15,45,660.5,45.5,1.6,14.3,193.0,373.29,299.91
2018,12,3,16,0,626.0,40.0,1.4,13.7,154.0,327.27,258.68
2018,12,3,16,15,516.0,35.0,1.4,12.95,111.5,253.52,195.11
2018,12,3,16,30,406.0,30.0,1.4,12.2,69.0,192.08,136.45
2018,12,3,16,45,237.0,18.5,1.45,11.45,38.5,102.26,0.0
2018,12,3,17,0,68.0,7.0,1.5,10.7,8.0,24.41,0.0
2018,12,3,17,15,34.0,3.5,1.55,10.5,4.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,4,7,15,92.5,9.0,1.15,2.35,12.5,8.85,0.0
2018,12,4,7,30,185.0,18.0,1.3,2.9,25.0,17.69,0.0
2018,12,4,7,45,319.5,28.5,1.45,3.45,60.0,30.53,12.93
2018,12,4,8,0,454.0,39.0,1.6,4.0,95.0,68.79,36.05
2018,12,4,8,15,539.5,45.5,1.85,4.5,138.0,110.71,65.94
2018,12,4,8,30,625.0,52.0,2.1,5.0,181.0,160.9,106.78
2018,12,4,8,45,675.0,56.5,2.3,5.5,223.5,209.56,150.35
2018,12,4,9,0,725.0,61.0,2.5,6.0,266.0,261.26,197.52
2018,12,4,9,15,759.5,64.0,2.55,6.3,305.5,309.92,242.66
2018,12,4,9,30,794.0,67.0,2.6,6.6,345.0,360.15,288.49
2018,12,4,9,45,753.0,79.5,2.6,6.9,364.0,390.79,318.05
2018,12,4,10,0,712.0,92.0,2.6,7.2,383.0,416.64,342.34
2018,12,4,10,15,620.0,113.0,2.5,7.45,378.5,421.78,348.54
2018,12,4,10,30,528.0,134.0,2.4,7.7,374.0,416.58,345.29
2018,12,4,10,45,311.0,164.5,2.3,7.9,307.5,342.93,284.89
2018,12,4,11,0,94.0,195.0,2.2,8.1,241.0,251.0,207.28
2018,12,4,11,15,63.5,188.0,2.1,8.25,219.5,228.18,188.16
2018,12,4,11,30,33.0,181.0,2.0,8.4,198.0,203.68,167.2
2018,12,4,11,45,20.0,175.5,1.9,8.55,186.0,186.13,152.29
2018,12,4,12,0,7.0,170.0,1.8,8.7,174.0,172.46,140.52
2018,12,4,12,15,13.0,180.5,1.7,8.8,187.5,187.66,153.2
2018,12,4,12,30,19.0,191.0,1.6,8.9,201.0,203.14,165.99
2018,12,4,12,45,32.5,200.0,1.55,9.0,216.5,228.93,187.4
2018,12,4,13,0,46.0,209.0,1.5,9.1,232.0,249.2,204.17
2018,12,4,13,15,46.5,202.0,1.5,9.1,225.0,242.75,199.06
2018,12,4,13,30,47.0,195.0,1.5,9.1,218.0,236.2,193.99
2018,12,4,13,45,43.0,185.0,1.45,9.1,205.0,223.12,183.41
2018,12,4,14,0,39.0,175.0,1.4,9.1,192.0,210.04,172.82
2018,12,4,14,15,33.0,161.5,1.4,9.0,175.5,191.66,157.85
2018,12,4,14,30,27.0,148.0,1.4,8.9,159.0,173.41,142.86
2018,12,4,14,45,21.0,133.0,1.4,8.75,141.0,147.67,121.46
2018,12,4,15,0,15.0,118.0,1.4,8.6,123.0,128.54,105.41
2018,12,4,15,15,9.5,101.5,1.25,8.3,104.5,108.26,88.2
2018,12,4,15,30,4.0,85.0,1.1,8.0,86.0,88.26,71.02
2018,12,4,15,45,2.0,68.0,0.95,7.7,68.5,69.6,54.81
2018,12,4,16,0,0.0,51.0,0.8,7.4,51.0,50.95,38.42
2018,12,4,16,15,0.0,36.5,0.8,6.95,36.5,35.95,25.06
2018,12,4,16,30,0.0,22.0,0.8,6.5,22.0,21.24,11.47
2018,12,4,16,45,4.5,12.5,0.75,6.1,12.5,13.51,0.0
2018,12,4,17,0,9.0,3.0,0.7,5.7,3.0,5.27,0.0
2018,12,4,17,15,4.5,1.5,0.7,5.55,1.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,5,7,15,13.5,6.5,1.65,0.1,7.0,0.0,0.0
2018,12,5,7,30,27.0,13.0,1.8,0.5,14.0,12.78,0.0
2018,12,5,7,45,73.0,29.0,2.0,0.9,36.5,26.27,12.56
2018,12,5,8,0,119.0,45.0,2.2,1.3,59.0,49.72,32.61
2018,12,5,8,15,244.5,55.5,2.35,1.85,100.5,82.43,55.39
2018,12,5,8,30,370.0,66.0,2.5,2.4,142.0,128.19,90.59
2018,12,5,8,45,408.0,76.5,2.65,2.95,177.0,166.69,124.93
2018,12,5,9,0,446.0,87.0,2.8,3.5,212.0,208.33,162.64
2018,12,5,9,15,625.5,76.5,2.95,3.85,279.0,277.93,221.09
2018,12,5,9,30,805.0,66.0,3.1,4.2,346.0,361.07,291.98
2018,12,5,9,45,831.5,67.5,3.25,4.6,381.5,408.14,334.95
2018,12,5,10,0,858.0,69.0,3.4,5.0,417.0,455.35,377.18
2018,12,5,10,15,873.0,71.0,3.45,5.15,446.0,497.4,414.45
2018,12,5,10,30,888.0,73.0,3.5,5.3,475.0,538.13,449.76
2018,12,5,10,45,862.0,81.0,3.55,5.45,486.0,561.39,470.12
2018,12,5,11,0,836.0,89.0,3.6,5.6,497.0,580.53,486.59
2018,12,5,11,15,827.5,93.5,3.6,5.6,507.0,602.43,505.07
2018,12,5,11,30,819.0,98.0,3.6,5.6,517.0,621.26,520.71
2018,12,5,11,45,670.5,125.5,3.65,5.65,471.5,573.99,482.08
2018,12,5,12,0,522.0,153.0,3.7,5.7,426.0,514.69,433.35
2018,12,5,12,15,409.0,182.5,3.7,5.75,396.0,478.83,402.83
2018,12,5,12,30,296.0,212.0,3.7,5.8,366.0,432.56,363.37
2018,12,5,12,45,185.0,208.5,3.7,5.85,304.0,348.87,293.29
2018,12,5,13,0,74.0,205.0,3.7,5.9,242.0,263.76,220.64
2018,12,5,13,15,41.5,180.5,3.65,5.85,201.0,215.27,179.75
2018,12,5,13,30,9.0,156.0,3.6,5.8,160.0,161.45,133.72
2018,12,5,13,45,78.5,153.0,3.6,5.8,187.5,210.45,177.48
2018,12,5,14,0,148.0,150.0,3.6,5.8,215.0,259.35,220.43
2018,12,5,14,15,441.0,119.0,3.5,5.65,294.5,424.25,363.02
2018,12,5,14,30,734.0,88.0,3.4,5.5,374.0,564.2,479.3
2018,12,5,14,45,571.5,99.0,3.3,5.4,309.5,464.2,395.25
2018,12,5,15,0,409.0,110.0,3.2,5.3,245.0,368.22,314.18
2018,12,5,15,15,236.5,103.5,2.95,4.95,179.5,250.0,213.11
2018,12,5,15,30,64.0,97.0,2.7,4.6,114.0,137.45,115.0
2018,12,5,15,45,37.0,78.5,2.45,4.25,88.0,102.66,84.4
2018,12,5,16,0,10.0,60.0,2.2,3.9,62.0,66.0,51.97
2018,12,5,16,15,5.0,43.5,2.1,3.3,44.5,46.45,34.38
2018,12,5,16,30,0.0,27.0,2.0,2.7,27.0,26.84,16.19
2018,12,5,16,45,16.0,16.5,1.9,2.1,16.5,21.9,0.0
2018,12,5,17,0,32.0,6.0,1.8,1.5,6.0,14.16,0.0
2018,12,5,17,15,16.0,3.0,1.8,1.25,3.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,-0.2,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,-1.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,-1.65,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.95,-3.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,12,6,7,15,75.5,8.0,0.9,-3.15,10.5,0.0,0.0
2018,12,6,7,30,151.0,16.0,1.0,-2.5,21.0,15.73,0.0
2018,12,6,7,45,324.0,26.0,1.1,-1.85,58.0,26.46,10.06
2018,12,6,8,0,497.0,36.0,1.2,-1.2,95.0,66.44,33.63
2018,12,6,8,15,503.5,45.0,1.2,-0.65,126.0,103.19,62.25
2018,12,6,8,30,510.0,54.0,1.2,-0.1,157.0,140.16,95.31
2018,12,6,8,45,597.0,58.5,1.25,0.45,205.0,190.36,138.59
2018,12,6,9,0,684.0,63.0,1.3,1.0,253.0,248.12,189.61
2018,12,6,9,15,747.0,62.5,1.3,1.45,297.5,300.62,237.19
2018,12,6,9,30,810.0,62.0,1.3,1.9,342.0,356.74,287.34
2018,12,6,9,45,843.5,62.0,1.25,2.35,379.0,405.16,330.49
2018,12,6,10,0,877.0,62.0,1.2,2.8,416.0,453.54,372.38
2018,12,6,10,15,829.5,76.0,1.35,3.15,429.0,479.85,396.69
2018,12,6,10,30,782.0,90.0,1.5,3.5,442.0,499.77,414.98
2018,12,6,10,45,851.0,79.0,1.6,3.9,478.5,551.33,457.78
2018,12,6,11,0,920.0,68.0,1.7,4.3,515.0,602.09,499.09
2018,12,6,11,15,838.0,89.5,1.8,4.5,505.5,602.64,499.76
2018,12,6,11,30,756.0,111.0,1.9,4.7,496.0,595.97,494.74
2018,12,6,11,45,678.0,131.5,2.05,4.95,480.5,583.79,485.27
2018,12,6,12,0,600.0,152.0,2.2,5.2,465.0,566.27,471.23
2018,12,6,12,15,637.5,142.0,2.3,5.35,473.5,589.31,490.71
2018,12,6,12,30,675.0,132.0,2.4,5.5,482.0,610.54,508.37
2018,12,6,12,45,768.5,107.5,2.45,5.65,500.0,651.4,541.95
2018,12,6,13,0,862.0,83.0,2.5,5.8,518.0,687.32,571.15
2018,12,6,13,15,701.0,116.0,2.6,5.85,462.5,616.44,514.37
2018,12,6,13,30,540.0,149.0,2.7,5.9,407.0,538.25,451.28
2018,12,6,13,45,481.5,152.5,2.75,5.9,374.5,499.49,420.4
2018,12,6,14,0,423.0,156.0,2.8,5.9,342.0,460.31,388.5
2018,12,6,14,15,411.5,146.0,2.75,5.8,317.0,435.93,369.08
2018,12,6,14,30,400.0,136.0,2.7,5.7,292.0,410.45,348.39
2018,12,6,14,45,391.5,124.0,2.65,5.6,265.0,383.54,326.23
2018,12,6,15,0,383.0,112.0,2.6,5.5,238.0,355.68,302.8
2018,12,6,15,15,348.5,101.0,2.3,5.0,204.5,314.36,267.44
2018,12,6,15,30,314.0,90.0,2.0,4.5,171.0,274.13,232.34
2018,12,6,15,45,264.0,77.5,1.7,4.0,137.5,226.39,190.19
2018,12,6,16,0,214.0,65.0,1.4,3.5,104.0,174.94,144.42
2018,12,6,16,15,145.0,50.5,1.4,2.85,73.5,124.23,99.22
2018,12,6,16,30,76.0,36.0,1.4,2.2,43.0,73.57,52.8
2018,12,6,16,45,52.0,21.5,1.35,1.5,25.0,45.93,0.0
2018,12,6,17,0,28.0,7.0,1.3,0.8,7.0,14.12,0.0
2018,12,6,17,15,14.0,3.5,1.35,0.7,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,-0.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.25,-1.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,-1.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.1,-1.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,7,7,15,30.5,6.0,1.1,-1.2,7.0,0.0,0.0
2018,12,7,7,30,61.0,12.0,1.2,-0.5,14.0,11.8,0.0
2018,12,7,7,45,128.0,26.0,1.25,0.2,38.5,22.7,8.61
2018,12,7,8,0,195.0,40.0,1.3,0.9,63.0,48.88,29.26
2018,12,7,8,15,256.5,53.5,1.4,1.4,96.5,80.64,53.33
2018,12,7,8,30,318.0,67.0,1.5,1.9,130.0,118.54,84.35
2018,12,7,8,45,387.5,75.0,1.65,2.4,169.5,158.69,118.51
2018,12,7,9,0,457.0,83.0,1.8,2.9,209.0,205.03,159.05
2018,12,7,9,15,377.0,104.0,1.75,3.5,218.0,223.57,179.79
2018,12,7,9,30,297.0,125.0,1.7,4.1,227.0,232.16,190.5
2018,12,7,9,45,238.5,146.5,1.7,4.7,233.5,244.3,202.49
2018,12,7,10,0,180.0,168.0,1.7,5.3,240.0,248.55,206.76
2018,12,7,10,15,168.0,181.0,1.65,5.8,252.0,263.81,219.5
2018,12,7,10,30,156.0,194.0,1.6,6.3,264.0,277.93,230.86
2018,12,7,10,45,209.0,197.5,1.55,6.8,296.0,316.11,262.26
2018,12,7,11,0,262.0,201.0,1.5,7.3,328.0,361.56,299.0
2018,12,7,11,15,281.0,207.5,1.4,7.4,347.0,387.84,319.83
2018,12,7,11,30,300.0,214.0,1.3,7.5,366.0,414.19,340.55
2018,12,7,11,45,305.5,216.0,1.15,7.65,372.5,426.98,349.95
2018,12,7,12,0,311.0,218.0,1.0,7.8,379.0,438.94,358.59
2018,12,7,12,15,335.0,213.0,0.9,7.9,386.5,454.58,370.68
2018,12,7,12,30,359.0,208.0,0.8,8.0,394.0,469.46,381.98
2018,12,7,12,45,356.0,204.5,0.75,8.1,386.5,466.73,379.56
2018,12,7,13,0,353.0,201.0,0.7,8.2,379.0,462.69,376.3
2018,12,7,13,15,339.5,197.0,0.7,8.2,363.5,449.73,366.49
2018,12,7,13,30,326.0,193.0,0.7,8.2,348.0,435.67,355.85
2018,12,7,13,45,307.0,185.5,0.75,8.25,326.0,413.03,338.68
2018,12,7,14,0,288.0,178.0,0.8,8.3,304.0,389.74,320.83
2018,12,7,14,15,254.0,168.5,0.75,8.2,274.0,354.23,292.52
2018,12,7,14,30,220.0,159.0,0.7,8.1,244.0,319.1,264.26
2018,12,7,14,45,158.5,140.0,0.65,7.95,198.5,249.79,207.61
2018,12,7,15,0,97.0,121.0,0.6,7.8,153.0,190.42,158.13
2018,12,7,15,15,85.5,109.0,0.5,7.6,134.5,169.25,140.38
2018,12,7,15,30,74.0,97.0,0.4,7.4,116.0,142.49,117.45
2018,12,7,15,45,66.5,81.5,0.3,7.2,96.5,120.32,98.08
2018,12,7,16,0,59.0,66.0,0.2,7.0,77.0,104.02,83.28
2018,12,7,16,15,74.5,50.0,0.25,6.75,60.0,90.46,70.2
2018,12,7,16,30,90.0,34.0,0.3,6.5,43.0,80.82,57.41
2018,12,7,16,45,74.0,21.5,0.35,6.25,26.5,52.58,0.0
2018,12,7,17,0,58.0,9.0,0.4,6.0,10.0,23.84,0.0
2018,12,7,17,15,29.0,4.5,0.45,5.75,5.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.3,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.35,3.8,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.4,3.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,3.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,1.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,1.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.8,-0.35,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.85,-0.4,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,-0.4,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.5,2.0,-0.3,1.5,0.0,0.0
2018,12,8,7,30,0.0,3.0,2.1,-0.2,3.0,2.95,0.0
2018,12,8,7,45,0.0,16.0,2.2,-0.05,16.0,15.44,4.11
2018,12,8,8,0,0.0,29.0,2.3,0.1,29.0,27.96,18.25
2018,12,8,8,15,0.0,43.5,2.35,0.35,43.5,41.83,31.15
2018,12,8,8,30,0.0,58.0,2.4,0.6,58.0,55.83,43.96
2018,12,8,8,45,1.0,74.5,2.4,0.8,75.0,72.06,58.57
2018,12,8,9,0,2.0,91.0,2.4,1.0,92.0,88.51,73.19
2018,12,8,9,15,15.5,110.0,2.4,1.25,115.5,111.46,93.03
2018,12,8,9,30,29.0,129.0,2.4,1.5,139.0,137.15,115.18
2018,12,8,9,45,72.0,149.5,2.4,1.75,177.5,176.38,148.67
2018,12,8,10,0,115.0,170.0,2.4,2.0,216.0,221.92,187.5
2018,12,8,10,15,98.5,179.0,2.3,2.2,220.5,225.46,190.43
2018,12,8,10,30,82.0,188.0,2.2,2.4,225.0,230.3,194.33
2018,12,8,10,45,64.0,193.0,2.1,2.55,222.5,228.91,192.79
2018,12,8,11,0,46.0,198.0,2.0,2.7,220.0,226.31,190.1
2018,12,8,11,15,39.5,195.0,2.0,2.85,214.5,220.98,185.36
2018,12,8,11,30,33.0,192.0,2.0,3.0,209.0,215.21,180.25
2018,12,8,11,45,17.0,172.5,2.0,3.1,181.5,181.1,151.09
2018,12,8,12,0,1.0,153.0,2.0,3.2,154.0,151.17,125.31
2018,12,8,12,15,1.0,154.0,2.0,3.3,155.0,152.38,126.35
2018,12,8,12,30,1.0,155.0,2.0,3.4,156.0,153.62,127.39
2018,12,8,12,45,9.0,169.0,2.05,3.5,174.0,173.85,144.8
2018,12,8,13,0,17.0,183.0,2.1,3.6,192.0,194.47,162.45
2018,12,8,13,15,20.0,182.5,2.05,3.6,192.5,196.55,164.36
2018,12,8,13,30,23.0,182.0,2.0,3.6,193.0,198.68,166.39
2018,12,8,13,45,19.0,170.5,2.0,3.6,179.5,184.28,154.32
2018,12,8,14,0,15.0,159.0,2.0,3.6,166.0,169.94,142.28
2018,12,8,14,15,8.0,129.0,1.9,3.55,132.5,133.74,111.39
2018,12,8,14,30,1.0,99.0,1.8,3.5,99.0,98.05,80.61
2018,12,8,14,45,0.5,81.0,1.75,3.5,81.0,79.34,64.46
2018,12,8,15,0,0.0,63.0,1.7,3.5,63.0,60.89,48.35
2018,12,8,15,15,0.0,57.5,1.55,3.25,57.5,55.56,43.74
2018,12,8,15,30,0.0,52.0,1.4,3.0,52.0,50.24,39.03
2018,12,8,15,45,0.0,42.0,1.3,2.75,42.0,40.56,30.36
2018,12,8,16,0,0.0,32.0,1.2,2.5,32.0,30.89,21.61
2018,12,8,16,15,0.0,24.5,1.3,2.3,24.5,23.64,14.89
2018,12,8,16,30,0.0,17.0,1.4,2.1,17.0,16.4,7.75
2018,12,8,16,45,6.0,10.0,1.45,1.9,10.0,11.53,0.0
2018,12,8,17,0,12.0,3.0,1.5,1.7,3.0,6.06,0.0
2018,12,8,17,15,6.0,1.5,1.6,1.65,1.5,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,1.55,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.85,1.4,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,1.15,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.25,0.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.3,0.85,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.3,0.75,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.3,0.65,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,0.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.35,0.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.45,0.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,0.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.75,0.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.95,-0.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.1,-0.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.2,-0.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.3,-0.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.6,-0.35,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.9,-0.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,4.15,-0.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,4.4,-0.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,4.45,-0.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,4.5,-0.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,4.6,-1.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,4.5,-1.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,4.4,-1.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,4.25,-1.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,4.1,-1.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,4.15,-1.8,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,4.2,-1.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,4.25,-1.95,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,4.3,-2.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,4.35,-2.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,4.4,-2.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,4.4,-2.3,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,4.4,-2.4,0.0,0.0,0.0
2018,12,9,7,15,1.0,2.0,4.5,-2.35,2.0,0.0,0.0
2018,12,9,7,30,2.0,4.0,4.6,-2.3,4.0,3.93,0.0
2018,12,9,7,45,1.0,8.5,4.7,-2.25,8.5,8.2,0.0
2018,12,9,8,0,0.0,13.0,4.8,-2.2,13.0,12.53,5.1
2018,12,9,8,15,0.0,15.0,4.9,-2.05,15.0,14.46,7.17
2018,12,9,8,30,0.0,17.0,5.0,-1.9,17.0,16.39,9.07
2018,12,9,8,45,0.0,20.5,5.1,-1.7,20.5,19.77,12.2
2018,12,9,9,0,0.0,24.0,5.2,-1.5,24.0,23.15,15.3
2018,12,9,9,15,5.5,59.5,5.3,-1.3,61.5,59.19,47.61
2018,12,9,9,30,11.0,95.0,5.4,-1.1,99.0,95.97,80.35
2018,12,9,9,45,9.0,80.0,5.5,-0.9,83.5,80.97,66.92
2018,12,9,10,0,7.0,65.0,5.6,-0.7,68.0,65.85,53.38
2018,12,9,10,15,5.0,64.0,5.75,-0.45,66.0,64.21,51.81
2018,12,9,10,30,3.0,63.0,5.9,-0.2,64.0,62.41,50.08
2018,12,9,10,45,3.0,65.0,6.05,0.0,66.0,64.44,51.78
2018,12,9,11,0,3.0,67.0,6.2,0.2,68.0,66.47,53.47
2018,12,9,11,15,3.0,79.5,6.2,0.4,81.0,78.66,64.13
2018,12,9,11,30,3.0,92.0,6.2,0.6,94.0,90.96,74.83
2018,12,9,11,45,1.5,90.5,6.25,0.85,91.5,88.58,72.59
2018,12,9,12,0,0.0,89.0,6.3,1.1,89.0,86.14,70.33
2018,12,9,12,15,3.5,79.5,5.95,1.15,81.5,79.2,64.34
2018,12,9,12,30,7.0,70.0,5.6,1.2,74.0,72.36,58.46
2018,12,9,12,45,6.5,89.0,5.25,1.25,92.5,90.54,74.39
2018,12,9,13,0,6.0,108.0,4.9,1.3,111.0,109.33,90.79
2018,12,9,13,15,3.5,99.5,5.05,1.25,101.0,99.14,81.9
2018,12,9,13,30,1.0,91.0,5.2,1.2,91.0,88.97,73.03
2018,12,9,13,45,2.0,90.5,5.35,1.15,91.0,89.21,73.39
2018,12,9,14,0,3.0,90.0,5.5,1.1,91.0,89.46,73.77
2018,12,9,14,15,4.5,87.5,5.65,1.05,89.0,88.0,72.66
2018,12,9,14,30,6.0,85.0,5.8,1.0,87.0,86.51,71.51
2018,12,9,14,45,3.0,67.5,6.0,0.9,68.5,67.01,54.27
2018,12,9,15,0,0.0,50.0,6.2,0.8,50.0,48.3,37.62
2018,12,9,15,15,140.5,54.5,6.2,0.7,90.5,139.22,120.47
2018,12,9,15,30,281.0,59.0,6.2,0.6,131.0,219.65,191.31
2018,12,9,15,45,340.5,64.0,6.2,0.45,136.0,245.4,211.5
2018,12,9,16,0,400.0,69.0,6.2,0.3,141.0,265.98,225.13
2018,12,9,16,15,311.5,56.0,6.2,0.2,102.5,202.1,165.57
2018,12,9,16,30,223.0,43.0,6.2,0.1,64.0,145.42,109.21
2018,12,9,16,45,128.5,26.5,6.15,-0.05,37.0,79.39,0.0
2018,12,9,17,0,34.0,10.0,6.1,-0.2,10.0,18.65,0.0
2018,12,9,17,15,17.0,5.0,6.05,-0.25,5.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,6.0,-0.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,5.95,-0.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,5.65,-0.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,5.4,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,5.35,-0.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,5.3,-0.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,5.25,-0.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,5.2,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,5.15,-0.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,5.1,-0.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,5.05,-0.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,4.8,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,4.6,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,4.5,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,4.45,-1.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,4.4,-1.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,4.3,-1.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,4.2,-1.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,4.15,-1.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,4.1,-1.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,4.05,-1.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,3.95,-1.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,3.9,-1.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,3.65,-1.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,3.5,-1.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,3.4,-1.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,3.35,-1.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,3.3,-1.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,3.25,-1.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,3.2,-1.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,3.15,-1.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.05,-1.25,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.95,-1.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,15,10.0,4.0,2.95,-1.2,4.0,0.0,0.0
2018,12,10,7,30,20.0,8.0,3.0,-1.1,8.0,7.86,0.0
2018,12,10,7,45,15.0,17.5,3.05,-0.95,18.0,16.87,3.94
2018,12,10,8,0,10.0,27.0,3.1,-0.8,28.0,26.56,16.62
2018,12,10,8,15,17.0,37.0,3.15,-0.65,40.0,37.57,26.69
2018,12,10,8,30,24.0,47.0,3.2,-0.5,52.0,49.34,37.24
2018,12,10,8,45,33.0,61.5,3.25,-0.3,69.5,66.59,52.63
