Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,9,0,42.0,76.0,3.3,-0.1,87.0,84.81,68.92
2018,12,10,9,15,135.0,103.0,3.35,0.05,147.0,143.13,118.47
2018,12,10,9,30,228.0,130.0,3.4,0.2,207.0,211.04,176.89
2018,12,10,9,45,319.5,133.5,3.45,0.35,253.0,261.1,220.27
2018,12,10,10,0,411.0,137.0,3.5,0.5,299.0,321.03,272.32
2018,12,10,10,15,509.0,126.5,3.5,0.65,341.5,373.04,317.67
2018,12,10,10,30,607.0,116.0,3.5,0.8,384.0,432.7,369.21
2018,12,10,10,45,669.5,105.5,3.5,0.95,414.5,475.94,406.67
2018,12,10,11,0,732.0,95.0,3.5,1.1,445.0,520.51,444.87
2018,12,10,11,15,720.5,102.0,3.45,1.25,455.0,541.34,462.3
2018,12,10,11,30,709.0,109.0,3.4,1.4,465.0,559.34,477.16
2018,12,10,11,45,642.5,131.0,3.35,1.55,457.0,555.92,473.52
2018,12,10,12,0,576.0,153.0,3.3,1.7,449.0,544.93,463.69
2018,12,10,12,15,626.5,137.5,3.3,1.85,459.5,573.09,487.59
2018,12,10,12,30,677.0,122.0,3.3,2.0,470.0,596.88,507.69
2018,12,10,12,45,708.5,111.0,3.3,2.1,470.0,610.62,519.44
2018,12,10,13,0,740.0,100.0,3.3,2.2,470.0,621.69,529.06
2018,12,10,13,15,779.0,91.0,3.25,2.3,470.0,635.13,540.39
2018,12,10,13,30,818.0,82.0,3.2,2.4,470.0,647.48,550.64
2018,12,10,13,45,821.0,81.0,3.15,2.45,454.5,641.61,545.83
2018,12,10,14,0,824.0,80.0,3.1,2.5,439.0,632.73,538.61
2018,12,10,14,15,665.5,99.0,2.95,2.45,376.5,544.76,465.61
2018,12,10,14,30,507.0,118.0,2.8,2.4,314.0,454.04,389.63
2018,12,10,14,45,379.5,122.5,2.65,2.4,261.5,374.0,321.64
2018,12,10,15,0,252.0,127.0,2.5,2.4,209.0,291.75,250.74
2018,12,10,15,15,201.0,113.5,2.2,2.15,174.0,243.16,208.6
2018,12,10,15,30,150.0,100.0,1.9,1.9,139.0,190.47,162.37
2018,12,10,15,45,125.5,84.0,1.55,1.65,112.5,156.9,132.28
2018,12,10,16,0,101.0,68.0,1.2,1.4,86.0,124.73,103.03
2018,12,10,16,15,66.0,51.0,1.1,0.9,61.5,88.64,70.4
2018,12,10,16,30,31.0,34.0,1.0,0.4,37.0,49.87,34.75
2018,12,10,16,45,36.5,21.0,0.95,-0.15,22.5,37.34,0.0
2018,12,10,17,0,42.0,8.0,0.9,-0.7,8.0,18.78,0.0
2018,12,10,17,15,21.0,4.0,0.9,-0.75,4.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.95,-1.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.0,-1.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.1,-2.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,-5.4,0.0,0.0,0.0
2018,12,11,7,15,18.5,4.5,1.1,-4.7,5.0,0.0,0.0
2018,12,11,7,30,37.0,9.0,1.2,-4.0,10.0,8.85,0.0
2018,12,11,7,45,46.5,24.0,1.3,-3.35,27.5,21.33,5.34
2018,12,11,8,0,56.0,39.0,1.4,-2.7,45.0,39.26,26.03
2018,12,11,8,15,107.5,55.0,1.4,-2.1,73.0,63.69,45.77
2018,12,11,8,30,159.0,71.0,1.4,-1.5,101.0,93.73,70.47
2018,12,11,8,45,414.5,69.5,1.45,-0.9,173.5,155.14,115.12
2018,12,11,9,0,670.0,68.0,1.5,-0.3,246.0,241.31,184.01
2018,12,11,9,15,781.5,64.5,1.55,0.25,302.5,304.16,239.19
2018,12,11,9,30,893.0,61.0,1.6,0.8,359.0,374.96,301.17
2018,12,11,9,45,912.0,64.5,1.65,1.3,396.0,424.66,346.51
2018,12,11,10,0,931.0,68.0,1.7,1.8,433.0,473.79,390.16
2018,12,11,10,15,945.5,70.0,1.75,2.25,464.0,517.41,428.24
2018,12,11,10,30,960.0,72.0,1.8,2.7,495.0,560.21,464.56
2018,12,11,10,45,969.0,74.5,1.85,3.15,519.0,598.85,496.6
2018,12,11,11,0,978.0,77.0,1.9,3.6,543.0,635.17,526.02
2018,12,11,11,15,983.5,78.0,1.95,3.95,559.0,665.29,550.22
2018,12,11,11,30,989.0,79.0,2.0,4.3,575.0,692.53,571.75
2018,12,11,11,45,988.0,80.0,2.05,4.7,581.0,712.64,587.37
2018,12,11,12,0,987.0,81.0,2.1,5.1,587.0,729.39,600.22
2018,12,11,12,15,981.0,81.5,2.2,5.35,584.5,738.86,608.1
2018,12,11,12,30,975.0,82.0,2.3,5.6,582.0,744.78,613.09
2018,12,11,12,45,969.5,82.5,2.35,5.9,573.0,747.51,615.02
2018,12,11,13,0,964.0,83.0,2.4,6.2,564.0,746.75,614.49
2018,12,11,13,15,956.5,82.5,2.4,6.35,547.5,743.88,612.51
2018,12,11,13,30,949.0,82.0,2.4,6.5,531.0,733.91,605.13
2018,12,11,13,45,933.0,80.0,2.4,6.6,504.0,713.35,589.58
2018,12,11,14,0,917.0,78.0,2.4,6.7,477.0,689.81,571.61
2018,12,11,14,15,899.5,75.5,2.25,6.65,445.5,661.99,549.5
2018,12,11,14,30,882.0,73.0,2.1,6.6,414.0,631.68,525.09
2018,12,11,14,45,858.0,70.0,1.95,6.55,376.5,594.75,495.02
2018,12,11,15,0,834.0,67.0,1.8,6.5,339.0,556.14,462.96
2018,12,11,15,15,719.0,68.5,1.65,5.8,282.5,476.0,397.72
2018,12,11,15,30,604.0,70.0,1.5,5.1,226.0,397.7,332.64
2018,12,11,15,45,613.5,59.5,1.3,4.4,193.5,369.6,306.76
2018,12,11,16,0,623.0,49.0,1.1,3.7,161.0,339.16,276.82
2018,12,11,16,15,482.0,40.0,1.2,2.85,112.5,249.83,199.3
2018,12,11,16,30,341.0,31.0,1.3,2.0,64.0,171.16,126.35
2018,12,11,16,45,234.5,21.0,1.35,1.15,38.5,104.53,1.35
2018,12,11,17,0,128.0,11.0,1.4,0.3,13.0,44.16,0.0
2018,12,11,17,15,64.0,5.5,1.45,0.2,6.5,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.7,-0.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.7,-0.85,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.65,-1.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.55,-1.85,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.5,-2.15,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.45,-2.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.3,-3.05,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,-3.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,-3.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.15,-3.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.1,-2.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,12,7,15,26.0,5.0,0.85,-0.8,5.5,0.0,0.0
2018,12,12,7,30,52.0,10.0,0.8,-0.4,11.0,9.83,0.0
2018,12,12,7,45,80.5,24.0,0.75,0.05,30.0,20.14,3.22
2018,12,12,8,0,109.0,38.0,0.7,0.5,49.0,40.45,25.0
2018,12,12,8,15,139.0,53.5,0.65,0.9,75.0,65.17,45.15
2018,12,12,8,30,169.0,69.0,0.6,1.3,101.0,92.99,68.54
2018,12,12,8,45,168.5,85.0,0.6,1.75,123.0,117.98,91.42
2018,12,12,9,0,168.0,101.0,0.6,2.2,145.0,142.84,114.18
2018,12,12,9,15,281.0,105.5,0.6,2.45,193.0,190.12,152.96
2018,12,12,9,30,394.0,110.0,0.6,2.7,241.0,249.23,202.3
2018,12,12,9,45,476.5,109.0,0.55,3.0,283.5,298.23,243.59
2018,12,12,10,0,559.0,108.0,0.5,3.3,326.0,354.62,290.49
2018,12,12,10,15,546.5,119.5,0.5,3.45,345.5,381.09,313.34
2018,12,12,10,30,534.0,131.0,0.5,3.6,365.0,407.18,335.33
2018,12,12,10,45,477.5,152.5,0.55,3.75,369.5,418.09,344.71
2018,12,12,11,0,421.0,174.0,0.6,3.9,374.0,424.28,349.86
2018,12,12,11,15,446.5,173.0,0.7,4.0,391.0,450.77,372.09
2018,12,12,11,30,472.0,172.0,0.8,4.1,408.0,476.99,393.75
2018,12,12,11,45,544.0,155.5,0.85,4.2,431.0,515.26,425.08
2018,12,12,12,0,616.0,139.0,0.9,4.3,454.0,556.94,458.59
2018,12,12,12,15,693.5,117.5,1.0,4.45,472.0,593.74,488.71
2018,12,12,12,30,771.0,96.0,1.1,4.6,490.0,626.99,516.08
2018,12,12,12,45,671.5,121.0,1.15,4.75,460.5,595.22,490.43
2018,12,12,13,0,572.0,146.0,1.2,4.9,431.0,554.57,458.37
2018,12,12,13,15,474.0,163.5,1.15,4.85,395.0,508.55,421.45
2018,12,12,13,30,376.0,181.0,1.1,4.8,359.0,453.74,377.28
2018,12,12,13,45,434.0,160.5,1.05,4.8,356.5,474.68,395.34
2018,12,12,14,0,492.0,140.0,1.0,4.8,354.0,484.79,404.13
2018,12,12,14,15,380.0,147.0,0.95,4.6,305.5,415.67,347.78
2018,12,12,14,30,268.0,154.0,0.9,4.4,257.0,341.91,287.38
2018,12,12,14,45,264.0,140.0,0.85,4.25,234.0,318.79,269.03
2018,12,12,15,0,260.0,126.0,0.8,4.1,211.0,294.97,249.31
2018,12,12,15,15,265.5,109.5,0.8,3.8,187.0,272.49,230.6
2018,12,12,15,30,271.0,93.0,0.8,3.5,163.0,248.78,210.11
2018,12,12,15,45,239.5,79.0,0.8,3.15,133.0,209.82,175.89
2018,12,12,16,0,208.0,65.0,0.8,2.8,103.0,172.54,142.41
2018,12,12,16,15,161.5,50.5,0.85,2.55,75.0,130.77,104.59
2018,12,12,16,30,115.0,36.0,0.9,2.3,47.0,92.61,67.74
2018,12,12,16,45,74.5,22.0,0.95,2.05,27.5,53.73,0.0
2018,12,12,17,0,34.0,8.0,1.0,1.8,8.0,16.74,0.0
2018,12,12,17,15,17.0,4.0,1.0,1.75,4.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,0.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.2,-1.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.15,-1.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.85,-1.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,-1.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.75,-0.85,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.75,-0.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.65,-0.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,12,13,7,15,11.0,4.0,0.55,0.1,4.0,0.0,0.0
2018,12,13,7,30,22.0,8.0,0.5,0.4,8.0,7.86,0.0
2018,12,13,7,45,67.0,23.0,0.45,0.75,28.5,19.26,1.31
2018,12,13,8,0,112.0,38.0,0.4,1.1,49.0,40.27,24.67
2018,12,13,8,15,176.0,52.0,0.4,1.45,79.5,67.21,45.2
2018,12,13,8,30,240.0,66.0,0.4,1.8,110.0,100.94,72.01
2018,12,13,8,45,264.5,79.0,0.4,2.15,139.0,131.26,98.65
2018,12,13,9,0,289.0,92.0,0.4,2.5,168.0,164.0,127.83
2018,12,13,9,15,263.5,110.5,0.55,2.9,188.0,189.26,152.12
2018,12,13,9,30,238.0,129.0,0.7,3.3,208.0,211.93,173.47
2018,12,13,9,45,233.5,144.0,0.8,3.7,228.0,236.64,195.42
2018,12,13,10,0,229.0,159.0,0.9,4.1,248.0,260.61,216.21
2018,12,13,10,15,279.0,165.0,1.0,4.6,281.5,299.72,248.94
2018,12,13,10,30,329.0,171.0,1.1,5.1,315.0,341.73,283.71
2018,12,13,10,45,306.0,182.5,1.2,5.6,321.5,353.39,293.2
2018,12,13,11,0,283.0,194.0,1.3,6.1,328.0,362.88,300.79
2018,12,13,11,15,400.5,176.0,1.35,6.35,372.0,426.31,353.17
2018,12,13,11,30,518.0,158.0,1.4,6.6,416.0,489.32,404.28
2018,12,13,11,45,485.0,167.5,1.4,6.9,412.0,490.37,404.17
2018,12,13,12,0,452.0,177.0,1.4,7.2,408.0,488.66,402.25
2018,12,13,12,15,433.0,183.0,1.45,7.4,404.0,489.89,403.16
2018,12,13,12,30,414.0,189.0,1.5,7.6,400.0,489.18,402.47
2018,12,13,12,45,393.5,189.0,1.55,7.8,387.5,479.25,394.68
2018,12,13,13,0,373.0,189.0,1.6,8.0,375.0,460.32,379.98
2018,12,13,13,15,473.0,161.5,1.55,8.1,390.0,505.29,417.14
2018,12,13,13,30,573.0,134.0,1.5,8.2,405.0,543.0,447.72
2018,12,13,13,45,615.5,117.5,1.45,8.3,396.0,548.84,452.53
2018,12,13,14,0,658.0,101.0,1.4,8.4,387.0,551.07,454.68
2018,12,13,14,15,531.0,114.0,1.3,8.35,335.0,476.11,394.32
2018,12,13,14,30,404.0,127.0,1.2,8.3,283.0,401.29,333.67
2018,12,13,14,45,253.0,110.0,1.1,8.2,204.5,276.59,231.63
2018,12,13,15,0,102.0,93.0,1.0,8.1,126.0,159.72,132.92
2018,12,13,15,15,125.0,95.5,0.95,7.65,131.0,173.66,145.21
2018,12,13,15,30,148.0,98.0,0.9,7.2,136.0,186.94,155.91
2018,12,13,15,45,119.0,82.0,0.85,6.75,109.0,151.27,124.77
2018,12,13,16,0,90.0,66.0,0.8,6.3,82.0,117.28,94.86
2018,12,13,16,15,59.5,49.0,0.85,5.9,58.5,83.16,64.6
2018,12,13,16,30,29.0,32.0,0.9,5.5,35.0,45.93,31.11
2018,12,13,16,45,26.5,19.0,1.0,5.1,20.5,31.32,0.0
2018,12,13,17,0,24.0,6.0,1.1,4.7,6.0,12.18,0.0
2018,12,13,17,15,12.0,3.0,1.1,4.4,3.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,3.3,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.75,3.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.85,3.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.95,3.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,14,7,15,3.5,3.0,3.05,3.15,3.0,0.0,0.0
2018,12,14,7,30,7.0,6.0,3.1,3.2,6.0,5.9,0.0
2018,12,14,7,45,3.5,19.0,3.1,3.25,19.0,18.08,0.0
2018,12,14,8,0,0.0,32.0,3.1,3.3,32.0,30.5,19.43
2018,12,14,8,15,2.0,47.5,3.15,3.45,48.0,45.6,33.67
2018,12,14,8,30,4.0,63.0,3.2,3.6,64.0,61.06,47.65
2018,12,14,8,45,6.0,76.5,3.2,3.7,78.0,74.91,60.1
2018,12,14,9,0,8.0,90.0,3.2,3.8,92.0,88.99,72.61
2018,12,14,9,15,5.0,98.5,3.25,3.95,100.0,96.93,79.73
2018,12,14,9,30,2.0,107.0,3.3,4.1,108.0,104.58,86.41
2018,12,14,9,45,2.0,116.5,3.3,4.2,117.5,114.11,94.56
2018,12,14,10,0,2.0,126.0,3.3,4.3,127.0,123.67,102.65
2018,12,14,10,15,5.0,138.0,3.25,4.45,140.0,137.15,114.03
2018,12,14,10,30,8.0,150.0,3.2,4.6,153.0,150.92,125.6
2018,12,14,10,45,9.5,158.5,3.2,4.75,162.5,160.63,133.66
2018,12,14,11,0,11.0,167.0,3.2,4.9,172.0,170.47,141.81
2018,12,14,11,15,8.0,165.5,3.25,5.15,169.0,167.6,139.07
2018,12,14,11,30,5.0,164.0,3.3,5.4,166.0,164.57,136.23
2018,12,14,11,45,8.0,171.0,3.4,5.6,175.0,173.88,144.02
2018,12,14,12,0,11.0,178.0,3.5,5.8,184.0,183.37,151.95
2018,12,14,12,15,22.0,189.5,3.55,6.05,201.0,202.96,168.55
2018,12,14,12,30,33.0,201.0,3.6,6.3,218.0,229.22,190.63
2018,12,14,12,45,32.0,197.0,3.6,6.55,213.0,225.19,187.11
2018,12,14,13,0,31.0,193.0,3.6,6.8,208.0,221.08,183.63
2018,12,14,13,15,19.0,177.0,3.6,6.9,186.0,190.0,157.4
2018,12,14,13,30,7.0,161.0,3.6,7.0,164.0,165.52,136.61
2018,12,14,13,45,4.0,148.0,3.55,7.05,149.5,150.28,123.82
2018,12,14,14,0,1.0,135.0,3.5,7.1,135.0,135.1,111.01
2018,12,14,14,15,0.5,122.5,3.45,7.0,122.5,122.1,100.14
2018,12,14,14,30,0.0,110.0,3.4,6.9,110.0,109.13,89.21
2018,12,14,14,45,0.0,99.5,3.35,6.8,99.5,98.62,80.34
2018,12,14,15,0,0.0,89.0,3.3,6.7,89.0,88.12,71.39
2018,12,14,15,15,0.0,81.5,3.25,6.6,81.5,80.92,65.2
2018,12,14,15,30,0.0,74.0,3.2,6.5,74.0,73.83,58.99
2018,12,14,15,45,0.0,60.5,3.1,6.4,60.5,60.1,46.87
2018,12,14,16,0,0.0,47.0,3.0,6.3,47.0,46.32,34.57
2018,12,14,16,15,0.0,36.0,2.9,6.2,36.0,35.3,24.56
2018,12,14,16,30,0.0,25.0,2.8,6.1,25.0,24.18,13.95
2018,12,14,16,45,2.5,15.0,2.75,6.0,15.0,15.24,0.0
2018,12,14,17,0,5.0,5.0,2.7,5.9,5.0,6.23,0.0
2018,12,14,17,15,2.5,2.5,2.65,5.85,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,15,7,15,1.5,2.0,1.4,5.6,2.0,0.0,0.0
2018,12,15,7,30,3.0,4.0,1.6,5.7,4.0,3.93,0.0
2018,12,15,7,45,9.0,15.5,1.8,5.8,16.0,14.87,0.0
2018,12,15,8,0,15.0,27.0,2.0,5.9,28.0,26.53,15.46
2018,12,15,8,15,30.0,42.5,2.1,6.15,47.0,43.65,30.44
2018,12,15,8,30,45.0,58.0,2.2,6.4,66.0,62.55,46.57
2018,12,15,8,45,53.5,73.5,2.25,6.6,85.5,81.78,63.42
2018,12,15,9,0,62.0,89.0,2.3,6.8,105.0,101.92,81.1
2018,12,15,9,15,97.5,95.0,2.35,7.15,124.5,122.73,98.55
2018,12,15,9,30,133.0,101.0,2.4,7.5,144.0,145.64,118.09
2018,12,15,9,45,147.5,124.0,2.45,7.8,176.5,180.5,148.13
2018,12,15,10,0,162.0,147.0,2.5,8.1,209.0,216.56,178.77
2018,12,15,10,15,99.0,150.0,2.4,8.3,189.0,197.61,163.22
2018,12,15,10,30,36.0,153.0,2.3,8.5,169.0,170.42,140.16
2018,12,15,10,45,184.0,156.0,2.25,8.75,242.0,256.49,213.11
2018,12,15,11,0,332.0,159.0,2.2,9.0,315.0,352.14,292.42
2018,12,15,11,15,285.0,180.0,2.0,9.0,317.0,356.96,295.23
2018,12,15,11,30,238.0,201.0,1.8,9.0,319.0,358.88,295.77
2018,12,15,11,45,294.0,202.0,1.65,9.05,350.0,400.88,329.87
2018,12,15,12,0,350.0,203.0,1.5,9.1,381.0,443.9,364.01
2018,12,15,12,15,316.5,208.0,1.35,9.2,369.0,433.4,354.47
2018,12,15,12,30,283.0,213.0,1.2,9.3,357.0,421.15,343.85
2018,12,15,12,45,377.5,193.0,1.05,9.35,382.0,465.04,379.44
2018,12,15,13,0,472.0,173.0,0.9,9.4,407.0,515.97,418.94
2018,12,15,13,15,330.0,168.5,0.8,9.45,330.0,408.76,333.81
2018,12,15,13,30,188.0,164.0,0.7,9.5,253.0,301.6,247.62
2018,12,15,13,45,126.5,159.0,0.6,9.6,217.5,255.25,209.73
2018,12,15,14,0,65.0,154.0,0.5,9.7,182.0,202.63,165.87
2018,12,15,14,15,91.0,152.0,0.4,9.7,188.5,224.2,184.26
2018,12,15,14,30,117.0,150.0,0.3,9.7,195.0,237.7,195.4
2018,12,15,14,45,96.0,140.5,0.25,9.7,175.5,213.54,175.25
2018,12,15,15,0,75.0,131.0,0.2,9.7,156.0,183.48,150.38
2018,12,15,15,15,98.0,106.0,0.2,9.55,134.0,172.17,141.51
2018,12,15,15,30,121.0,81.0,0.2,9.4,112.0,152.17,124.84
2018,12,15,15,45,288.5,72.0,0.25,9.25,129.0,231.57,189.51
2018,12,15,16,0,456.0,63.0,0.3,9.1,146.0,282.91,226.36
2018,12,15,16,15,349.0,51.0,0.3,8.9,104.5,211.34,164.48
2018,12,15,16,30,242.0,39.0,0.3,8.7,63.0,147.46,106.86
2018,12,15,16,45,127.0,22.0,0.3,8.5,34.0,74.28,8.78
2018,12,15,17,0,12.0,5.0,0.3,8.3,5.0,8.08,0.0
2018,12,15,17,15,6.0,2.5,0.35,8.25,2.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,16,7,15,24.0,4.0,2.45,5.4,4.5,0.0,0.0
2018,12,16,7,30,48.0,8.0,2.6,5.6,9.0,7.86,0.0
2018,12,16,7,45,108.5,21.5,2.8,5.85,30.0,16.99,0.0
2018,12,16,8,0,169.0,35.0,3.0,6.1,51.0,38.57,20.94
2018,12,16,8,15,210.5,48.5,3.1,6.4,79.0,65.84,41.65
2018,12,16,8,30,252.0,62.0,3.2,6.7,107.0,97.21,66.97
2018,12,16,8,45,389.5,66.5,3.35,7.05,156.5,142.69,101.83
2018,12,16,9,0,527.0,71.0,3.5,7.4,206.0,202.03,150.55
2018,12,16,9,15,626.0,68.0,3.6,7.95,253.0,253.81,195.44
2018,12,16,9,30,725.0,65.0,3.7,8.5,300.0,313.43,247.43
2018,12,16,9,45,726.5,71.5,3.8,9.05,328.5,352.54,283.77
2018,12,16,10,0,728.0,78.0,3.9,9.6,357.0,390.26,317.94
2018,12,16,10,15,772.0,75.5,3.95,10.15,391.5,436.15,357.58
2018,12,16,10,30,816.0,73.0,4.0,10.7,426.0,483.18,397.31
2018,12,16,10,45,826.0,74.5,4.1,11.2,447.5,517.25,426.09
2018,12,16,11,0,836.0,76.0,4.2,11.7,469.0,549.51,452.83
2018,12,16,11,15,841.0,77.5,4.2,12.0,483.5,576.85,475.16
2018,12,16,11,30,846.0,79.0,4.2,12.3,498.0,601.76,495.15
2018,12,16,11,45,848.0,80.0,4.2,12.6,505.5,621.68,510.91
2018,12,16,12,0,850.0,81.0,4.2,12.9,513.0,638.82,524.26
2018,12,16,12,15,777.5,100.0,4.2,13.05,495.0,624.26,512.2
2018,12,16,12,30,705.0,119.0,4.2,13.2,477.0,607.62,498.38
2018,12,16,12,45,604.5,137.5,4.2,13.3,441.5,565.95,464.82
2018,12,16,13,0,504.0,156.0,4.2,13.4,406.0,518.39,426.39
2018,12,16,13,15,363.0,173.5,4.15,13.4,351.0,436.24,359.57
2018,12,16,13,30,222.0,191.0,4.1,13.4,296.0,362.3,298.05
2018,12,16,13,45,186.0,182.5,4.05,13.4,267.5,321.01,264.63
2018,12,16,14,0,150.0,174.0,4.0,13.4,239.0,287.45,236.98
2018,12,16,14,15,339.0,138.0,3.95,13.2,272.5,379.54,315.71
2018,12,16,14,30,528.0,102.0,3.9,13.0,306.0,451.5,376.24
2018,12,16,14,45,427.0,107.5,3.85,12.85,263.0,384.38,320.5
2018,12,16,15,0,326.0,113.0,3.8,12.7,220.0,324.42,270.25
2018,12,16,15,15,392.0,92.0,3.6,12.3,205.0,326.93,272.55
2018,12,16,15,30,458.0,71.0,3.4,11.9,190.0,326.7,271.26
2018,12,16,15,45,488.0,61.0,3.25,11.55,168.0,314.04,258.2
2018,12,16,16,0,518.0,51.0,3.1,11.2,146.0,297.93,240.72
2018,12,16,16,15,431.5,42.5,2.9,10.65,107.5,234.33,184.03
2018,12,16,16,30,345.0,34.0,2.7,10.1,69.0,176.72,128.99
2018,12,16,16,45,212.0,22.0,2.55,9.6,40.0,100.38,17.39
2018,12,16,17,0,79.0,10.0,2.4,9.1,11.0,30.71,0.0
2018,12,16,17,15,39.5,5.0,2.3,8.75,5.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,15,22.5,4.0,1.35,2.35,4.0,0.0,0.0
2018,12,17,7,30,45.0,8.0,1.4,3.1,8.0,7.86,0.0
2018,12,17,7,45,87.5,21.0,1.45,3.85,27.0,17.62,0.0
2018,12,17,8,0,130.0,34.0,1.5,4.6,46.0,36.26,20.2
2018,12,17,8,15,183.0,48.0,1.75,5.35,75.0,62.49,40.14
2018,12,17,8,30,236.0,62.0,2.0,6.1,104.0,94.34,65.3
2018,12,17,8,45,316.0,71.5,2.25,6.85,143.0,132.43,95.94
2018,12,17,9,0,396.0,81.0,2.5,7.6,182.0,177.93,134.13
2018,12,17,9,15,593.0,71.0,2.65,8.15,249.0,246.07,189.14
2018,12,17,9,30,790.0,61.0,2.8,8.7,316.0,329.73,258.53
2018,12,17,9,45,833.5,61.0,2.95,9.25,356.0,380.72,304.06
2018,12,17,10,0,877.0,61.0,3.1,9.8,396.0,432.71,349.65
2018,12,17,10,15,894.0,62.0,3.15,10.25,426.0,475.21,386.78
2018,12,17,10,30,911.0,63.0,3.2,10.7,456.0,516.56,422.01
2018,12,17,10,45,923.0,63.5,3.25,11.1,479.0,553.34,452.83
2018,12,17,11,0,935.0,64.0,3.3,11.5,502.0,588.12,481.34
2018,12,17,11,15,942.0,64.5,3.3,11.85,518.0,617.82,505.2
2018,12,17,11,30,949.0,65.0,3.3,12.2,534.0,644.85,526.51
2018,12,17,11,45,953.0,65.0,3.3,12.55,542.5,666.67,543.43
2018,12,17,12,0,957.0,65.0,3.3,12.9,551.0,685.41,557.73
2018,12,17,12,15,957.5,65.0,3.25,13.1,551.5,698.72,567.8
2018,12,17,12,30,958.0,65.0,3.2,13.3,552.0,708.7,574.78
2018,12,17,12,45,953.5,64.0,3.15,13.5,543.0,710.84,575.87
2018,12,17,13,0,949.0,63.0,3.1,13.7,534.0,709.55,574.55
2018,12,17,13,15,941.0,62.5,3.05,13.75,518.0,703.11,569.84
2018,12,17,13,30,933.0,62.0,3.0,13.8,502.0,693.39,562.8
2018,12,17,13,45,923.0,61.0,2.9,13.9,479.5,678.58,551.69
2018,12,17,14,0,913.0,60.0,2.8,14.0,457.0,660.76,537.83
2018,12,17,14,15,898.5,58.5,2.6,13.8,428.0,636.66,518.98
2018,12,17,14,30,884.0,57.0,2.4,13.6,399.0,610.04,497.87
2018,12,17,14,45,862.5,54.5,2.2,13.45,363.5,575.8,470.37
2018,12,17,15,0,841.0,52.0,2.0,13.3,328.0,539.85,440.92
2018,12,17,15,15,806.0,49.0,1.85,12.55,287.5,494.69,404.57
2018,12,17,15,30,771.0,46.0,1.7,11.8,247.0,452.52,369.27
2018,12,17,15,45,721.5,42.5,1.55,11.05,205.0,399.53,324.07
2018,12,17,16,0,672.0,39.0,1.4,10.3,163.0,348.04,278.48
2018,12,17,16,15,548.0,34.5,1.4,9.55,118.0,268.07,209.53
2018,12,17,16,30,424.0,30.0,1.4,8.8,73.0,200.89,146.99
2018,12,17,16,45,283.5,20.5,1.45,8.05,43.0,121.59,27.03
2018,12,17,17,0,143.0,11.0,1.5,7.3,13.0,48.77,0.0
2018,12,17,17,15,71.5,5.5,1.5,7.1,6.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,0.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.15,-0.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,18,7,15,62.0,5.0,1.2,0.25,5.5,0.0,0.0
2018,12,18,7,30,124.0,10.0,1.3,1.0,11.0,9.83,0.0
2018,12,18,7,45,298.0,18.5,1.35,1.7,41.0,14.83,0.0
2018,12,18,8,0,472.0,27.0,1.4,2.4,71.0,44.15,18.28
2018,12,18,8,15,560.0,33.0,1.7,3.05,112.0,83.69,42.99
2018,12,18,8,30,648.0,39.0,2.0,3.7,153.0,131.87,79.61
2018,12,18,8,45,702.0,43.0,2.3,4.4,195.5,179.62,121.14
2018,12,18,9,0,756.0,47.0,2.6,5.1,238.0,231.63,168.35
2018,12,18,9,15,790.5,49.5,2.7,5.5,277.5,280.34,214.13
2018,12,18,9,30,825.0,52.0,2.8,5.9,317.0,330.58,260.87
2018,12,18,9,45,847.0,53.5,2.9,6.35,351.5,376.18,303.17
2018,12,18,10,0,869.0,55.0,3.0,6.8,386.0,421.62,344.31
2018,12,18,10,15,885.0,57.0,2.9,7.1,416.0,464.42,382.09
2018,12,18,10,30,901.0,59.0,2.8,7.4,446.0,506.05,417.79
2018,12,18,10,45,912.0,59.5,2.75,7.7,469.0,542.01,448.15
2018,12,18,11,0,923.0,60.0,2.7,8.0,492.0,575.95,476.13
2018,12,18,11,15,899.5,68.0,2.55,8.25,500.0,596.04,491.99
2018,12,18,11,30,876.0,76.0,2.4,8.5,508.0,614.53,505.99
2018,12,18,11,45,824.0,90.0,2.3,8.75,501.5,615.96,506.36
2018,12,18,12,0,772.0,104.0,2.2,9.0,495.0,614.28,504.09
2018,12,18,12,15,818.0,92.0,2.1,9.2,507.0,640.62,524.7
2018,12,18,12,30,864.0,80.0,2.0,9.4,519.0,666.43,544.32
2018,12,18,12,45,895.5,71.5,1.9,9.55,521.0,680.34,554.47
2018,12,18,13,0,927.0,63.0,1.8,9.7,523.0,694.47,564.23
2018,12,18,13,15,921.0,63.0,1.75,9.75,508.5,690.09,560.77
2018,12,18,13,30,915.0,63.0,1.7,9.8,494.0,682.48,555.18
2018,12,18,13,45,905.5,61.0,1.6,9.9,471.5,667.09,543.38
2018,12,18,14,0,896.0,59.0,1.5,10.0,449.0,648.71,528.9
2018,12,18,14,15,880.0,57.5,1.45,9.9,420.0,624.02,510.08
2018,12,18,14,30,864.0,56.0,1.4,9.8,391.0,596.91,489.09
2018,12,18,14,45,841.0,54.0,1.35,9.7,356.0,562.92,462.32
2018,12,18,15,0,818.0,52.0,1.3,9.6,321.0,527.36,433.67
2018,12,18,15,15,785.0,50.0,1.15,9.1,282.5,488.69,401.62
2018,12,18,15,30,752.0,48.0,1.0,8.6,244.0,445.91,365.33
2018,12,18,15,45,658.5,47.5,0.9,8.05,197.5,376.33,306.98
2018,12,18,16,0,565.0,47.0,0.8,7.5,151.0,314.65,253.64
2018,12,18,16,15,491.0,38.0,0.9,6.85,111.5,253.63,200.01
2018,12,18,16,30,417.0,29.0,1.0,6.2,72.0,197.78,146.29
2018,12,18,16,45,270.5,20.0,1.05,5.55,42.5,117.7,31.14
2018,12,18,17,0,124.0,11.0,1.1,4.9,13.0,43.87,0.0
2018,12,18,17,15,62.0,5.5,1.1,4.7,6.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,0.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,-0.4,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,-0.3,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,7,15,14.0,3.0,0.75,-0.3,3.0,0.0,0.0
2018,12,19,7,30,28.0,6.0,0.7,0.1,6.0,5.9,0.0
2018,12,19,7,45,43.5,17.0,0.65,0.5,19.5,14.41,0.0
2018,12,19,8,0,59.0,28.0,0.6,0.9,33.0,28.32,15.74
2018,12,19,8,15,128.0,43.0,0.65,1.3,62.5,52.12,34.21
2018,12,19,8,30,197.0,58.0,0.7,1.7,92.0,83.81,58.92
2018,12,19,8,45,279.5,70.5,0.75,2.15,133.0,123.23,90.78
2018,12,19,9,0,362.0,83.0,0.8,2.6,174.0,170.23,130.29
2018,12,19,9,15,388.5,93.5,0.75,3.05,205.5,206.58,162.97
2018,12,19,9,30,415.0,104.0,0.7,3.5,237.0,244.71,196.83
2018,12,19,9,45,424.5,115.5,0.7,4.0,264.5,279.03,227.25
2018,12,19,10,0,434.0,127.0,0.7,4.5,292.0,313.29,256.83
2018,12,19,10,15,431.0,138.5,0.9,5.2,313.0,341.69,281.5
2018,12,19,10,30,428.0,150.0,1.1,5.9,334.0,368.84,304.55
2018,12,19,10,45,405.0,164.5,1.3,6.65,345.5,387.39,319.99
2018,12,19,11,0,382.0,179.0,1.5,7.4,357.0,398.87,329.39
2018,12,19,11,15,372.5,187.0,1.6,7.7,365.5,413.27,341.19
2018,12,19,11,30,363.0,195.0,1.7,8.0,374.0,426.11,351.5
2018,12,19,11,45,304.0,208.5,1.8,8.3,360.0,412.78,340.17
2018,12,19,12,0,245.0,222.0,1.9,8.6,346.0,396.47,326.34
2018,12,19,12,15,262.5,220.0,1.85,8.75,353.0,410.4,337.75
2018,12,19,12,30,280.0,218.0,1.8,8.9,360.0,423.81,348.51
2018,12,19,12,45,307.0,210.0,1.8,9.0,364.0,436.12,358.87
2018,12,19,13,0,334.0,202.0,1.8,9.1,368.0,447.5,368.48
2018,12,19,13,15,345.5,194.0,1.75,9.1,361.0,447.31,368.7
2018,12,19,13,30,357.0,186.0,1.7,9.1,354.0,445.76,367.9
2018,12,19,13,45,349.5,177.5,1.65,9.1,336.0,429.75,355.39
2018,12,19,14,0,342.0,169.0,1.6,9.1,318.0,412.62,341.98
2018,12,19,14,15,308.0,162.0,1.5,9.0,289.5,379.62,315.31
2018,12,19,14,30,274.0,155.0,1.4,8.9,261.0,346.77,288.56
2018,12,19,14,45,300.5,137.5,1.25,8.75,244.5,337.45,281.46
2018,12,19,15,0,327.0,120.0,1.1,8.6,228.0,325.77,271.87
2018,12,19,15,15,398.5,98.0,1.0,8.2,213.5,338.14,281.84
2018,12,19,15,30,470.0,76.0,0.9,7.8,199.0,339.16,281.4
2018,12,19,15,45,399.0,65.0,0.8,7.35,157.0,275.61,227.29
2018,12,19,16,0,328.0,54.0,0.7,6.9,115.0,218.36,177.75
2018,12,19,16,15,236.0,43.5,0.75,6.65,81.5,158.15,125.32
2018,12,19,16,30,144.0,33.0,0.8,6.4,48.0,105.23,77.68
2018,12,19,16,45,92.0,20.5,0.85,6.2,28.5,62.51,17.0
2018,12,19,17,0,40.0,8.0,0.9,6.0,9.0,18.58,0.0
2018,12,19,17,15,20.0,4.0,0.9,5.9,4.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,7,15,3.5,1.5,1.45,4.6,1.5,0.0,0.0
2018,12,20,7,30,7.0,3.0,1.6,4.7,3.0,2.95,0.0
2018,12,20,7,45,3.5,6.0,1.7,4.85,6.0,5.83,0.0
2018,12,20,8,0,0.0,9.0,1.8,5.0,9.0,8.67,1.16
2018,12,20,8,15,0.0,12.0,1.85,5.15,12.0,11.57,4.26
2018,12,20,8,30,0.0,15.0,1.9,5.3,15.0,14.46,6.98
2018,12,20,8,45,0.0,18.0,2.0,5.5,18.0,17.36,9.63
2018,12,20,9,0,0.0,21.0,2.1,5.7,21.0,20.26,12.25
2018,12,20,9,15,0.0,21.5,2.2,5.9,21.5,20.74,12.69
2018,12,20,9,30,0.0,22.0,2.3,6.1,22.0,21.23,13.1
2018,12,20,9,45,0.0,28.5,2.45,6.3,28.5,27.51,18.6
2018,12,20,10,0,0.0,35.0,2.6,6.5,35.0,33.79,24.06
2018,12,20,10,15,0.0,35.0,2.65,6.7,35.0,33.79,23.99
2018,12,20,10,30,0.0,35.0,2.7,6.9,35.0,33.8,23.92
2018,12,20,10,45,0.0,35.5,2.75,7.05,35.5,34.28,24.29
2018,12,20,11,0,0.0,36.0,2.8,7.2,36.0,34.77,24.66
2018,12,20,11,15,0.0,33.0,2.9,7.35,33.0,31.87,22.09
2018,12,20,11,30,0.0,30.0,3.0,7.5,30.0,28.97,19.54
2018,12,20,11,45,0.0,37.5,3.1,7.6,37.5,36.22,25.8
2018,12,20,12,0,0.0,45.0,3.2,7.7,45.0,43.48,32.03
2018,12,20,12,15,0.0,43.0,3.25,7.85,43.0,41.55,30.33
2018,12,20,12,30,0.0,41.0,3.3,8.0,41.0,39.61,28.65
2018,12,20,12,45,0.0,40.0,3.35,8.1,40.0,38.64,27.81
2018,12,20,13,0,0.0,39.0,3.4,8.2,39.0,37.67,26.98
